Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,14,30,944.0,78.0,1.6,9.3,640.0,456.34,351.81
2018,3,4,14,45,931.0,76.0,1.6,9.2,602.0,389.53,292.45
2018,3,4,15,0,918.0,74.0,1.6,9.1,564.0,322.99,232.09
2018,3,4,15,15,899.5,72.0,1.6,9.1,521.0,255.82,171.7
2018,3,4,15,30,881.0,70.0,1.6,9.1,478.0,190.13,116.2
2018,3,4,15,45,855.0,67.0,1.6,8.7,430.0,120.06,67.16
2018,3,4,16,0,829.0,64.0,1.6,8.3,382.0,59.08,48.15
2018,3,4,16,15,791.0,60.5,1.45,7.5,330.5,55.76,45.47
2018,3,4,16,30,753.0,57.0,1.3,6.7,279.0,52.46,42.66
2018,3,4,16,45,694.5,52.5,1.15,5.9,227.5,48.16,38.79
2018,3,4,17,0,636.0,48.0,1.0,5.1,176.0,43.96,34.82
2018,3,4,17,15,537.5,40.5,1.05,4.55,127.5,34.03,25.34
2018,3,4,17,30,439.0,33.0,1.1,4.0,79.0,27.7,18.6
2018,3,4,17,45,268.5,21.5,1.15,3.5,45.0,17.9,0.0
2018,3,4,18,0,98.0,10.0,1.2,3.0,11.0,7.87,0.0
2018,3,4,18,15,49.0,5.0,1.2,2.85,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,0.35,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,-0.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,-2.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,-2.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-2.95,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-3.2,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,-3.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,3,5,6,15,14.0,2.0,1.85,-2.7,1.5,0.0,0.0
2018,3,5,6,30,28.0,4.0,2.1,-1.9,3.0,0.0,0.0
2018,3,5,6,45,197.0,16.5,2.35,-1.15,30.5,146.34,0.0
2018,3,5,7,0,366.0,29.0,2.6,-0.4,58.0,342.59,253.96
2018,3,5,7,15,484.5,36.5,2.7,0.2,104.5,465.4,395.59
2018,3,5,7,30,603.0,44.0,2.8,0.8,151.0,581.35,498.34
2018,3,5,7,45,670.5,49.5,2.9,1.4,203.5,670.0,573.1
2018,3,5,8,0,738.0,55.0,3.0,2.0,256.0,760.31,645.04
2018,3,5,8,15,780.5,59.0,3.0,2.7,308.5,827.07,694.37
2018,3,5,8,30,823.0,63.0,3.0,3.4,361.0,892.96,740.83
2018,3,5,8,45,852.0,65.5,3.0,4.1,410.5,942.38,773.27
2018,3,5,9,0,881.0,68.0,3.0,4.8,460.0,977.79,794.6
2018,3,5,9,15,901.5,70.0,3.0,5.4,505.0,1012.34,815.23
2018,3,5,9,30,922.0,72.0,3.0,6.0,550.0,1043.63,833.2
2018,3,5,9,45,937.5,73.0,3.0,6.55,589.5,1064.9,844.11
2018,3,5,10,0,953.0,74.0,3.0,7.1,629.0,1082.28,852.42
2018,3,5,10,15,963.5,75.5,2.95,7.65,662.5,1091.06,854.34
2018,3,5,10,30,974.0,77.0,2.9,8.2,696.0,1095.55,853.56
2018,3,5,10,45,981.5,78.0,2.9,8.7,722.0,1091.99,848.22
2018,3,5,11,0,989.0,79.0,2.9,9.2,748.0,1084.04,840.19
2018,3,5,11,15,993.5,79.0,2.85,9.55,765.5,1067.57,826.51
2018,3,5,11,30,998.0,79.0,2.8,9.9,783.0,1046.83,810.21
2018,3,5,11,45,1000.0,79.0,2.75,10.25,792.0,1019.57,789.67
2018,3,5,12,0,1002.0,79.0,2.7,10.6,801.0,988.31,766.57
2018,3,5,12,15,1003.0,78.5,2.65,10.8,802.0,951.75,740.34
2018,3,5,12,30,1004.0,78.0,2.6,11.0,803.0,911.53,711.59
2018,3,5,12,45,1003.0,77.5,2.6,11.15,796.0,866.25,679.75
2018,3,5,13,0,1002.0,77.0,2.6,11.3,789.0,817.81,645.46
2018,3,5,13,15,998.0,76.5,2.6,11.35,773.5,764.35,605.96
2018,3,5,13,30,994.0,76.0,2.6,11.4,758.0,708.43,562.38
2018,3,5,13,45,988.0,75.0,2.55,11.5,734.5,648.68,514.28
2018,3,5,14,0,982.0,74.0,2.5,11.6,711.0,587.2,463.39
2018,3,5,14,15,973.5,72.5,2.5,11.5,680.0,522.65,408.94
2018,3,5,14,30,965.0,71.0,2.5,11.4,649.0,457.23,351.87
2018,3,5,14,45,953.0,69.5,2.45,11.35,611.5,390.02,291.52
2018,3,5,15,0,941.0,68.0,2.4,11.3,574.0,322.91,230.24
2018,3,5,15,15,923.5,66.0,2.4,11.3,530.5,254.62,168.79
2018,3,5,15,30,906.0,64.0,2.4,11.3,487.0,187.7,112.41
2018,3,5,15,45,882.0,61.5,2.1,10.75,439.0,121.5,67.4
2018,3,5,16,0,858.0,59.0,1.8,10.2,391.0,61.34,49.81
2018,3,5,16,15,822.0,56.0,1.6,9.25,339.5,52.75,42.43
2018,3,5,16,30,786.0,53.0,1.4,8.3,288.0,49.7,39.88
2018,3,5,16,45,729.5,49.0,1.25,7.35,235.5,45.65,36.29
2018,3,5,17,0,673.0,45.0,1.1,6.4,183.0,41.71,32.61
2018,3,5,17,15,530.0,39.0,1.15,5.85,129.0,32.76,24.09
2018,3,5,17,30,387.0,33.0,1.2,5.3,75.0,27.42,18.39
2018,3,5,17,45,249.0,22.0,1.25,4.75,43.5,18.24,1.74
2018,3,5,18,0,111.0,11.0,1.3,4.2,12.0,8.65,0.0
2018,3,5,18,15,55.5,5.5,1.3,4.1,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,6,6,15,10.5,1.5,1.15,1.95,1.5,0.0,0.0
2018,3,6,6,30,21.0,3.0,1.1,2.5,3.0,0.0,0.0
2018,3,6,6,45,52.0,14.5,1.05,3.1,18.0,46.62,0.0
2018,3,6,7,0,83.0,26.0,1.0,3.7,33.0,115.68,85.67
2018,3,6,7,15,206.5,39.0,1.2,4.35,72.5,248.71,210.43
2018,3,6,7,30,330.0,52.0,1.4,5.0,112.0,372.25,319.03
2018,3,6,7,45,224.0,77.0,1.6,5.7,123.5,306.27,264.05
2018,3,6,8,0,118.0,102.0,1.8,6.4,135.0,231.69,198.96
2018,3,6,8,15,122.0,127.0,1.9,6.95,166.5,267.5,229.0
2018,3,6,8,30,126.0,152.0,2.0,7.5,198.0,302.24,256.9
2018,3,6,8,45,201.0,168.0,2.05,8.1,253.0,392.33,331.69
2018,3,6,9,0,276.0,184.0,2.1,8.7,308.0,508.13,423.44
2018,3,6,9,15,408.0,175.0,2.1,9.25,378.5,653.53,535.64
2018,3,6,9,30,540.0,166.0,2.1,9.8,449.0,778.76,627.35
2018,3,6,9,45,740.5,120.0,2.1,10.35,538.0,942.2,740.22
2018,3,6,10,0,941.0,74.0,2.1,10.9,627.0,1069.77,822.53
2018,3,6,10,15,951.5,75.5,2.05,11.35,660.0,1078.52,823.04
2018,3,6,10,30,962.0,77.0,2.0,11.8,693.0,1083.01,822.37
2018,3,6,10,45,969.0,78.0,1.95,12.25,718.5,1079.02,816.3
2018,3,6,11,0,976.0,79.0,1.9,12.7,744.0,1070.69,807.7
2018,3,6,11,15,980.0,79.5,1.8,13.1,761.5,1054.49,793.59
2018,3,6,11,30,984.0,80.0,1.7,13.5,779.0,1034.08,777.0
2018,3,6,11,45,986.0,80.5,1.6,13.85,788.0,1007.66,756.85
2018,3,6,12,0,988.0,81.0,1.5,14.2,797.0,977.27,734.32
2018,3,6,12,15,988.0,81.0,1.4,14.5,798.0,940.77,708.03
2018,3,6,12,30,988.0,81.0,1.3,14.8,799.0,900.72,679.5
2018,3,6,12,45,985.0,81.0,1.15,15.1,791.5,854.93,646.44
2018,3,6,13,0,982.0,81.0,1.0,15.4,784.0,806.2,611.4
2018,3,6,13,15,977.5,80.5,0.9,15.5,768.0,753.21,572.86
2018,3,6,13,30,973.0,80.0,0.8,15.6,752.0,697.88,530.96
2018,3,6,13,45,918.5,93.5,0.7,15.75,711.5,624.64,475.02
2018,3,6,14,0,864.0,107.0,0.6,15.9,671.0,556.6,421.79
2018,3,6,14,15,797.0,120.5,0.6,15.9,622.5,483.1,364.65
2018,3,6,14,30,730.0,134.0,0.6,15.9,574.0,413.6,309.24
2018,3,6,14,45,770.5,111.5,0.6,15.85,551.5,360.79,263.3
2018,3,6,15,0,811.0,89.0,0.6,15.8,529.0,300.57,209.71
2018,3,6,15,15,815.0,79.5,0.6,15.8,492.5,237.71,154.83
2018,3,6,15,30,819.0,70.0,0.6,15.8,456.0,173.93,102.22
2018,3,6,15,45,769.5,72.0,0.65,15.45,405.5,114.13,64.03
2018,3,6,16,0,720.0,74.0,0.7,15.1,355.0,64.81,51.85
2018,3,6,16,15,654.0,72.5,0.75,14.2,302.0,58.19,46.4
2018,3,6,16,30,588.0,71.0,0.8,13.3,249.0,56.72,45.34
2018,3,6,16,45,485.0,67.5,0.9,12.45,196.5,53.61,42.67
2018,3,6,17,0,382.0,64.0,1.0,11.6,144.0,48.23,37.76
2018,3,6,17,15,315.5,51.0,1.05,10.8,105.0,38.58,28.79
2018,3,6,17,30,249.0,38.0,1.1,10.0,66.0,28.83,19.33
2018,3,6,17,45,153.0,23.5,1.2,9.25,38.0,17.84,3.27
2018,3,6,18,0,57.0,9.0,1.3,8.5,10.0,7.08,0.0
2018,3,6,18,15,28.5,4.5,1.3,8.15,5.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,7.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,7.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,7,6,15,3.0,1.0,0.7,6.6,1.0,0.0,0.0
2018,3,7,6,30,6.0,2.0,0.7,6.5,2.0,0.0,0.0
2018,3,7,6,45,3.0,8.5,0.75,6.45,8.5,8.72,0.0
2018,3,7,7,0,0.0,15.0,0.8,6.4,15.0,11.41,3.4
2018,3,7,7,15,0.0,23.0,0.75,6.85,23.0,17.52,9.45
2018,3,7,7,30,0.0,31.0,0.7,7.3,31.0,23.64,15.06
2018,3,7,7,45,0.0,34.5,0.65,7.7,34.5,26.32,17.55
2018,3,7,8,0,0.0,38.0,0.6,8.1,38.0,29.0,19.94
2018,3,7,8,15,0.0,41.0,0.7,8.65,41.0,31.31,21.89
2018,3,7,8,30,0.0,44.0,0.8,9.2,44.0,33.63,23.79
2018,3,7,8,45,0.0,59.0,0.85,9.7,59.0,45.2,33.68
2018,3,7,9,0,0.0,74.0,0.9,10.2,74.0,56.82,43.45
2018,3,7,9,15,22.5,138.0,1.1,11.05,150.0,151.29,123.77
2018,3,7,9,30,45.0,202.0,1.3,11.9,226.0,245.12,200.22
2018,3,7,9,45,95.0,236.0,1.5,12.8,291.0,332.51,270.25
2018,3,7,10,0,145.0,270.0,1.7,13.7,356.0,443.89,356.19
2018,3,7,10,15,271.5,261.5,1.9,14.35,433.0,582.33,462.53
2018,3,7,10,30,398.0,253.0,2.1,15.0,510.0,694.4,545.85
2018,3,7,10,45,602.0,195.5,2.25,15.6,600.5,862.29,667.4
2018,3,7,11,0,806.0,138.0,2.4,16.2,691.0,981.56,746.6
2018,3,7,11,15,884.5,111.0,2.5,16.5,731.5,996.57,754.86
2018,3,7,11,30,963.0,84.0,2.6,16.8,772.0,1018.05,768.68
2018,3,7,11,45,970.0,82.5,2.65,17.05,783.0,994.41,751.92
2018,3,7,12,0,977.0,81.0,2.7,17.3,794.0,966.65,732.88
2018,3,7,12,15,978.0,80.5,2.75,17.45,795.0,930.78,708.62
2018,3,7,12,30,979.0,80.0,2.8,17.6,796.0,891.33,681.84
2018,3,7,12,45,978.0,79.5,2.85,17.75,789.0,846.9,651.42
2018,3,7,13,0,977.0,79.0,2.9,17.9,782.0,799.4,618.58
2018,3,7,13,15,974.0,77.5,2.9,17.85,766.5,746.66,580.16
2018,3,7,13,30,971.0,76.0,2.9,17.8,751.0,691.48,538.02
2018,3,7,13,45,966.0,74.5,2.9,17.8,728.0,632.95,491.99
2018,3,7,14,0,961.0,73.0,2.9,17.8,705.0,572.66,443.14
2018,3,7,14,15,952.5,72.0,2.9,17.6,674.5,509.73,390.88
2018,3,7,14,30,944.0,71.0,2.9,17.4,644.0,445.94,336.12
2018,3,7,14,45,931.5,69.5,2.9,17.2,607.0,379.8,277.94
2018,3,7,15,0,919.0,68.0,2.9,17.0,570.0,313.88,218.94
2018,3,7,15,15,901.5,66.0,2.9,17.0,527.0,246.98,159.88
2018,3,7,15,30,884.0,64.0,2.9,17.0,484.0,181.49,106.05
2018,3,7,15,45,859.5,61.5,2.65,15.9,436.0,116.74,63.82
2018,3,7,16,0,835.0,59.0,2.4,14.8,388.0,61.14,48.71
2018,3,7,16,15,785.5,58.0,2.3,13.75,335.0,53.77,42.54
2018,3,7,16,30,736.0,57.0,2.2,12.7,282.0,52.24,41.42
2018,3,7,16,45,575.5,59.5,2.05,11.7,216.0,48.44,38.15
2018,3,7,17,0,415.0,62.0,1.9,10.7,150.0,49.53,39.08
2018,3,7,17,15,349.0,49.5,2.0,10.05,109.5,39.95,30.12
2018,3,7,17,30,283.0,37.0,2.1,9.4,69.0,30.19,20.65
2018,3,7,17,45,171.0,23.5,2.2,8.8,40.0,17.9,4.73
2018,3,7,18,0,59.0,10.0,2.3,8.2,11.0,7.87,0.0
2018,3,7,18,15,29.5,5.0,2.25,8.05,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,8,6,15,4.0,1.5,1.0,7.2,1.5,0.0,0.0
2018,3,8,6,30,8.0,3.0,1.1,7.7,3.0,2.36,0.0
2018,3,8,6,45,18.0,17.5,1.15,8.15,19.0,31.77,0.0
2018,3,8,7,0,28.0,32.0,1.2,8.6,35.0,59.37,42.71
2018,3,8,7,15,48.0,51.5,1.25,8.95,59.5,111.99,90.96
2018,3,8,7,30,68.0,71.0,1.3,9.3,84.0,151.5,126.54
2018,3,8,7,45,73.5,91.0,1.3,9.6,109.0,180.13,151.6
2018,3,8,8,0,79.0,111.0,1.3,9.9,134.0,190.64,160.79
2018,3,8,8,15,98.0,134.0,1.35,10.3,167.5,253.38,213.09
2018,3,8,8,30,117.0,157.0,1.4,10.7,201.0,298.49,249.51
2018,3,8,8,45,133.5,177.0,1.45,11.1,233.5,337.06,279.86
2018,3,8,9,0,150.0,197.0,1.5,11.5,266.0,375.61,309.56
2018,3,8,9,15,156.0,199.0,1.55,11.8,276.5,380.09,312.08
2018,3,8,9,30,162.0,201.0,1.6,12.1,287.0,385.21,315.28
2018,3,8,9,45,101.5,206.0,1.65,12.35,261.5,326.04,265.46
2018,3,8,10,0,41.0,211.0,1.7,12.6,236.0,242.9,196.34
2018,3,8,10,15,35.5,227.0,1.7,12.9,249.5,251.6,202.65
2018,3,8,10,30,30.0,243.0,1.7,13.2,263.0,259.97,208.34
2018,3,8,10,45,67.5,264.0,1.75,13.5,310.5,316.74,254.01
2018,3,8,11,0,105.0,285.0,1.8,13.8,358.0,395.17,315.01
2018,3,8,11,15,184.5,290.0,1.8,14.15,421.5,471.19,374.14
2018,3,8,11,30,264.0,295.0,1.8,14.5,485.0,564.98,444.36
2018,3,8,11,45,241.0,320.0,1.85,14.85,495.0,556.63,435.6
2018,3,8,12,0,218.0,345.0,1.9,15.2,505.0,527.63,412.8
2018,3,8,12,15,227.5,337.0,1.95,15.4,504.0,514.35,403.03
2018,3,8,12,30,237.0,329.0,2.0,15.6,503.0,516.84,404.56
2018,3,8,12,45,417.5,272.0,2.1,15.75,575.5,601.53,470.67
2018,3,8,13,0,598.0,215.0,2.2,15.9,648.0,661.0,515.86
2018,3,8,13,15,755.5,158.0,2.2,15.9,693.5,681.62,531.19
2018,3,8,13,30,913.0,101.0,2.2,15.9,739.0,677.3,527.5
2018,3,8,13,45,873.0,111.0,2.25,15.9,705.5,615.13,478.69
2018,3,8,14,0,833.0,121.0,2.3,15.9,672.0,550.16,427.0
2018,3,8,14,15,660.5,169.0,2.25,15.7,593.5,457.48,353.69
2018,3,8,14,30,488.0,217.0,2.2,15.5,515.0,375.87,289.23
2018,3,8,14,45,550.0,184.5,2.15,15.3,502.0,335.0,252.58
2018,3,8,15,0,612.0,152.0,2.1,15.1,489.0,289.96,210.7
2018,3,8,15,15,547.5,154.0,2.1,15.1,438.0,229.35,160.76
2018,3,8,15,30,483.0,156.0,2.1,15.1,387.0,179.67,122.65
2018,3,8,15,45,563.5,124.0,1.9,14.5,367.5,129.0,84.46
2018,3,8,16,0,644.0,92.0,1.7,13.9,348.0,71.08,57.63
2018,3,8,16,15,685.0,76.5,1.6,13.15,317.0,61.43,49.46
2018,3,8,16,30,726.0,61.0,1.5,12.4,286.0,55.28,44.2
2018,3,8,16,45,585.0,61.0,1.35,11.65,221.5,49.65,39.26
2018,3,8,17,0,444.0,61.0,1.2,10.9,157.0,48.92,38.54
2018,3,8,17,15,349.0,50.5,1.25,10.3,113.5,38.49,28.85
2018,3,8,17,30,254.0,40.0,1.3,9.7,70.0,30.31,20.85
2018,3,8,17,45,162.0,26.0,1.35,9.1,41.5,19.7,6.99
2018,3,8,18,0,70.0,12.0,1.4,8.5,13.0,9.44,0.0
2018,3,8,18,15,35.0,6.0,1.4,8.2,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,9,6,15,8.5,2.5,1.25,4.95,2.5,0.0,0.0
2018,3,9,6,30,17.0,5.0,1.4,5.4,5.0,14.67,0.0
2018,3,9,6,45,115.0,20.5,1.55,5.85,31.0,130.13,0.0
2018,3,9,7,0,213.0,36.0,1.7,6.3,57.0,245.88,197.25
2018,3,9,7,15,308.0,47.0,1.95,6.75,97.5,337.74,285.65
2018,3,9,7,30,403.0,58.0,2.2,7.2,138.0,444.53,378.46
2018,3,9,7,45,386.5,75.0,2.4,7.7,169.0,461.03,393.68
2018,3,9,8,0,370.0,92.0,2.6,8.2,200.0,479.93,409.33
2018,3,9,8,15,327.5,120.0,2.65,8.75,228.5,463.77,394.23
2018,3,9,8,30,285.0,148.0,2.7,9.3,257.0,465.45,392.56
2018,3,9,8,45,283.5,170.0,2.7,9.85,290.0,494.56,413.46
2018,3,9,9,0,282.0,192.0,2.7,10.4,323.0,521.91,432.31
2018,3,9,9,15,314.0,205.5,2.65,10.95,364.0,570.36,468.1
2018,3,9,9,30,346.0,219.0,2.6,11.5,405.0,618.18,502.43
2018,3,9,9,45,244.5,239.0,2.5,12.1,375.0,536.19,433.9
2018,3,9,10,0,143.0,259.0,2.4,12.7,345.0,426.59,344.64
2018,3,9,10,15,148.5,275.0,2.3,13.05,368.5,445.54,358.46
2018,3,9,10,30,154.0,291.0,2.2,13.4,392.0,463.45,370.65
2018,3,9,10,45,292.0,286.5,2.1,13.75,486.5,614.8,486.46
2018,3,9,11,0,430.0,282.0,2.0,14.1,581.0,758.74,590.18
2018,3,9,11,15,420.0,293.0,2.05,14.25,591.0,746.1,578.65
2018,3,9,11,30,410.0,304.0,2.1,14.4,601.0,711.92,553.73
2018,3,9,11,45,384.5,317.5,2.2,14.55,598.5,685.13,533.65
2018,3,9,12,0,359.0,331.0,2.3,14.7,596.0,657.58,512.83
2018,3,9,12,15,375.5,325.0,2.3,14.75,602.5,646.28,504.66
2018,3,9,12,30,392.0,319.0,2.3,14.8,609.0,632.53,494.47
2018,3,9,12,45,414.5,307.5,2.25,14.8,611.5,615.71,481.95
2018,3,9,13,0,437.0,296.0,2.2,14.8,614.0,608.83,476.25
2018,3,9,13,15,499.0,267.0,2.2,14.75,623.5,596.94,467.73
2018,3,9,13,30,561.0,238.0,2.2,14.7,633.0,577.95,453.25
2018,3,9,13,45,662.5,191.0,2.2,14.65,643.0,564.08,441.83
2018,3,9,14,0,764.0,144.0,2.2,14.6,653.0,533.0,415.85
2018,3,9,14,15,751.5,139.5,2.15,14.5,621.5,473.18,366.31
2018,3,9,14,30,739.0,135.0,2.1,14.4,590.0,413.59,315.68
2018,3,9,14,45,638.0,156.0,2.05,14.25,532.0,345.05,258.88
2018,3,9,15,0,537.0,177.0,2.0,14.1,474.0,283.29,208.28
2018,3,9,15,15,471.0,178.0,2.0,14.1,424.0,229.18,164.19
2018,3,9,15,30,405.0,179.0,2.0,14.1,374.0,182.97,129.18
2018,3,9,15,45,359.5,166.5,1.8,13.55,327.0,139.14,100.04
2018,3,9,16,0,314.0,154.0,1.6,13.0,280.0,105.67,88.25
2018,3,9,16,15,343.0,129.0,1.5,12.35,250.5,91.2,75.99
2018,3,9,16,30,372.0,104.0,1.4,11.7,221.0,74.44,61.42
2018,3,9,16,45,331.0,89.5,1.35,11.0,180.0,64.78,52.94
2018,3,9,17,0,290.0,75.0,1.3,10.3,139.0,54.88,43.99
2018,3,9,17,15,240.0,59.0,1.3,9.95,102.5,43.62,33.5
2018,3,9,17,30,190.0,43.0,1.3,9.6,66.0,32.12,22.52
2018,3,9,17,45,123.5,27.5,1.35,9.2,39.5,20.68,8.61
2018,3,9,18,0,57.0,12.0,1.4,8.8,13.0,9.44,0.0
2018,3,9,18,15,28.5,6.0,1.4,8.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,10,6,15,1.0,0.5,1.05,5.75,0.5,0.0,0.0
2018,3,10,6,30,2.0,1.0,1.0,6.0,1.0,2.05,0.0
2018,3,10,6,45,1.0,3.0,0.9,6.3,3.0,3.02,0.0
2018,3,10,7,0,0.0,5.0,0.8,6.6,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.8,6.9,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.8,7.2,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.8,7.45,10.0,7.59,1.06
2018,3,10,8,0,0.0,12.0,0.8,7.7,12.0,9.11,2.42
2018,3,10,8,15,0.0,20.5,0.7,7.9,20.5,15.6,8.14
2018,3,10,8,30,0.0,29.0,0.6,8.1,29.0,22.12,13.83
2018,3,10,8,45,0.0,44.5,0.5,8.35,44.5,34.03,24.16
2018,3,10,9,0,0.0,60.0,0.4,8.6,60.0,46.0,34.4
2018,3,10,9,15,0.0,74.0,0.45,8.9,74.0,56.84,43.53
2018,3,10,9,30,0.0,88.0,0.5,9.2,88.0,67.73,52.59
2018,3,10,9,45,1.0,114.5,0.55,9.55,115.0,91.29,72.27
2018,3,10,10,0,2.0,141.0,0.6,9.9,142.0,115.34,92.03
2018,3,10,10,15,2.0,142.5,0.65,10.1,143.5,116.08,92.31
2018,3,10,10,30,2.0,144.0,0.7,10.3,145.0,116.91,92.77
2018,3,10,10,45,2.0,138.0,0.75,10.45,139.0,111.35,88.0
2018,3,10,11,0,2.0,132.0,0.8,10.6,133.0,105.99,83.43
2018,3,10,11,15,4.5,157.5,0.85,10.7,160.5,129.77,103.0
2018,3,10,11,30,7.0,183.0,0.9,10.8,188.0,153.5,122.27
2018,3,10,11,45,4.5,164.0,0.9,10.9,167.0,134.35,106.36
2018,3,10,12,0,2.0,145.0,0.9,11.0,146.0,115.85,91.1
2018,3,10,12,15,4.0,167.0,0.85,11.05,169.5,135.42,107.17
2018,3,10,12,30,6.0,189.0,0.8,11.1,193.0,154.74,122.82
2018,3,10,12,45,6.0,187.0,0.8,11.15,191.0,152.31,120.76
2018,3,10,13,0,6.0,185.0,0.8,11.2,189.0,149.88,118.81
2018,3,10,13,15,4.0,174.0,0.75,11.2,176.5,138.84,109.84
2018,3,10,13,30,2.0,163.0,0.7,11.2,164.0,128.17,101.2
2018,3,10,13,45,4.0,174.0,0.65,11.2,176.5,137.45,108.92
2018,3,10,14,0,6.0,185.0,0.6,11.2,189.0,146.25,116.16
2018,3,10,14,15,4.0,171.0,0.55,11.15,173.5,133.49,105.85
2018,3,10,14,30,2.0,157.0,0.5,11.1,158.0,121.17,95.98
2018,3,10,14,45,4.5,159.5,0.45,11.05,162.0,123.06,97.72
2018,3,10,15,0,7.0,162.0,0.4,11.0,166.0,124.38,98.9
2018,3,10,15,15,15.5,170.5,0.4,11.0,178.5,130.4,103.71
2018,3,10,15,30,24.0,179.0,0.4,11.0,191.0,134.29,106.8
2018,3,10,15,45,25.5,165.5,0.4,10.65,177.0,121.31,96.72
2018,3,10,16,0,27.0,152.0,0.4,10.3,163.0,105.36,88.62
2018,3,10,16,15,32.5,132.5,0.5,9.95,144.0,92.97,78.12
2018,3,10,16,30,38.0,113.0,0.6,9.6,125.0,80.31,67.13
2018,3,10,16,45,19.0,91.5,0.65,9.25,97.5,66.89,55.2
2018,3,10,17,0,0.0,70.0,0.7,8.9,70.0,51.64,41.35
2018,3,10,17,15,0.0,52.0,0.75,8.65,52.0,38.73,29.36
2018,3,10,17,30,0.0,34.0,0.8,8.4,34.0,25.7,17.09
2018,3,10,17,45,2.0,20.5,0.85,8.15,20.5,15.64,5.79
2018,3,10,18,0,4.0,7.0,0.9,7.9,7.0,5.51,0.0
2018,3,10,18,15,2.0,3.5,0.9,7.8,3.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,4.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,4.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,4.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,4.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,3.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,3,11,6,15,46.5,5.5,0.65,4.05,6.0,0.0,0.0
2018,3,11,6,30,93.0,11.0,0.7,4.5,12.0,67.4,0.0
2018,3,11,6,45,254.5,22.5,0.75,4.95,45.5,230.91,87.23
2018,3,11,7,0,416.0,34.0,0.8,5.4,79.0,390.19,316.72
2018,3,11,7,15,513.0,41.0,0.7,5.95,127.0,492.39,406.83
2018,3,11,7,30,610.0,48.0,0.6,6.5,175.0,593.2,487.06
2018,3,11,7,45,668.5,53.5,0.55,7.05,227.0,674.0,547.29
2018,3,11,8,0,727.0,59.0,0.5,7.6,279.0,756.08,604.61
2018,3,11,8,15,765.0,63.5,0.45,8.25,331.0,818.81,644.66
2018,3,11,8,30,803.0,68.0,0.4,8.9,383.0,880.51,682.13
2018,3,11,8,45,829.5,70.5,0.3,9.6,431.5,926.85,706.44
2018,3,11,9,0,856.0,73.0,0.2,10.3,480.0,970.68,728.42
2018,3,11,9,15,877.0,74.5,0.3,10.95,524.5,992.65,740.16
2018,3,11,9,30,898.0,76.0,0.4,11.6,569.0,1023.18,757.95
2018,3,11,9,45,913.5,77.5,0.5,12.2,608.5,1044.56,769.96
2018,3,11,10,0,929.0,79.0,0.6,12.8,648.0,1062.09,779.8
2018,3,11,10,15,931.5,83.0,0.75,13.35,678.0,1065.31,782.21
2018,3,11,10,30,934.0,87.0,0.9,13.9,708.0,1064.28,782.18
2018,3,11,10,45,911.0,99.5,1.1,14.45,723.5,1043.17,770.42
2018,3,11,11,0,888.0,112.0,1.3,15.0,739.0,1017.87,755.8
2018,3,11,11,15,910.0,107.0,1.45,15.35,762.5,1013.84,754.39
2018,3,11,11,30,932.0,102.0,1.6,15.7,786.0,1005.23,749.65
2018,3,11,11,45,941.5,100.0,1.75,16.0,798.0,983.6,736.45
2018,3,11,12,0,951.0,98.0,1.9,16.3,810.0,957.82,720.46
2018,3,11,12,15,956.0,96.0,1.95,16.45,812.5,924.08,698.2
2018,3,11,12,30,961.0,94.0,2.0,16.6,815.0,886.6,673.35
2018,3,11,12,45,963.5,92.5,2.1,16.75,809.0,844.07,645.31
2018,3,11,13,0,966.0,91.0,2.2,16.9,803.0,798.24,614.6
2018,3,11,13,15,932.0,101.5,2.15,16.95,777.5,735.88,568.12
2018,3,11,13,30,898.0,112.0,2.1,17.0,752.0,673.51,520.56
2018,3,11,13,45,920.5,99.5,2.1,17.0,737.5,624.11,482.04
2018,3,11,14,0,943.0,87.0,2.1,17.0,723.0,570.18,438.44
2018,3,11,14,15,924.0,88.5,2.0,16.95,688.5,505.21,384.64
2018,3,11,14,30,905.0,90.0,1.9,16.9,654.0,440.56,329.6
2018,3,11,14,45,869.5,91.5,1.75,16.9,608.0,369.47,268.55
2018,3,11,15,0,834.0,93.0,1.6,16.9,562.0,302.21,210.11
2018,3,11,15,15,822.5,85.0,1.6,16.9,518.0,235.76,152.67
2018,3,11,15,30,811.0,77.0,1.6,16.9,474.0,170.37,99.99
2018,3,11,15,45,788.5,74.0,1.3,16.6,429.0,109.29,61.59
2018,3,11,16,0,766.0,71.0,1.0,16.3,384.0,63.21,50.15
2018,3,11,16,15,727.0,68.0,0.9,15.85,335.0,60.52,48.1
2018,3,11,16,30,688.0,65.0,0.8,15.4,286.0,57.9,45.97
2018,3,11,16,45,619.5,59.5,0.7,14.95,232.5,48.84,38.03
2018,3,11,17,0,551.0,54.0,0.6,14.5,179.0,44.29,33.94
2018,3,11,17,15,486.0,46.0,0.65,14.15,135.5,37.9,27.99
2018,3,11,17,30,421.0,38.0,0.7,13.8,92.0,31.52,21.76
2018,3,11,17,45,273.5,26.0,0.7,13.45,55.0,21.45,10.36
2018,3,11,18,0,126.0,14.0,0.7,13.1,18.0,11.02,0.0
2018,3,11,18,15,63.0,7.0,0.7,12.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,12,6,15,39.5,5.5,1.05,7.1,6.0,0.0,0.0
2018,3,12,6,30,79.0,11.0,1.1,7.7,12.0,58.55,0.0
2018,3,12,6,45,217.5,24.5,1.2,8.25,45.0,209.87,106.76
2018,3,12,7,0,356.0,38.0,1.3,8.8,78.0,349.82,284.95
2018,3,12,7,15,458.0,46.0,1.35,9.35,125.5,455.71,378.12
2018,3,12,7,30,560.0,54.0,1.4,9.9,173.0,568.1,469.59
2018,3,12,7,45,623.0,59.0,1.5,10.45,224.0,649.18,532.64
2018,3,12,8,0,686.0,64.0,1.6,11.0,275.0,732.31,594.22
2018,3,12,8,15,726.5,67.5,1.75,11.95,325.5,788.37,632.91
2018,3,12,8,30,767.0,71.0,1.9,12.9,376.0,850.13,674.48
2018,3,12,8,45,796.0,73.5,2.05,13.8,424.0,898.08,705.07
2018,3,12,9,0,825.0,76.0,2.2,14.7,472.0,943.71,733.48
2018,3,12,9,15,844.5,78.5,2.35,15.35,516.0,977.12,753.69
2018,3,12,9,30,864.0,81.0,2.5,16.0,560.0,994.7,763.05
2018,3,12,9,45,878.0,82.5,2.6,16.65,597.5,1014.17,773.36
2018,3,12,10,0,892.0,84.0,2.7,17.3,635.0,1029.91,781.18
2018,3,12,10,15,846.5,106.0,2.8,17.65,650.0,1018.98,772.1
2018,3,12,10,30,801.0,128.0,2.9,18.0,665.0,989.55,750.93
2018,3,12,10,45,847.0,115.0,2.95,18.3,701.0,1009.45,763.14
2018,3,12,11,0,893.0,102.0,3.0,18.6,737.0,1010.97,762.61
2018,3,12,11,15,849.5,123.5,3.05,18.8,738.5,985.53,744.54
2018,3,12,11,30,806.0,145.0,3.1,19.0,740.0,943.33,715.36
2018,3,12,11,45,872.0,118.0,3.1,19.2,768.5,937.38,710.73
2018,3,12,12,0,938.0,91.0,3.1,19.4,797.0,937.81,710.28
2018,3,12,12,15,712.5,164.5,3.15,19.5,701.0,800.67,615.1
2018,3,12,12,30,487.0,238.0,3.2,19.6,605.0,647.0,501.17
2018,3,12,12,45,252.5,223.5,3.2,19.7,413.5,409.08,321.29
2018,3,12,13,0,18.0,209.0,3.2,19.8,222.0,177.99,137.66
2018,3,12,13,15,11.0,172.0,3.15,19.7,180.0,141.85,109.33
2018,3,12,13,30,4.0,135.0,3.1,19.6,138.0,107.23,81.62
2018,3,12,13,45,30.0,212.0,3.1,19.5,232.5,187.62,146.23
2018,3,12,14,0,56.0,289.0,3.1,19.4,327.0,258.41,201.78
2018,3,12,14,15,33.5,245.0,3.1,19.25,267.5,206.95,161.3
2018,3,12,14,30,11.0,201.0,3.1,19.1,208.0,157.72,122.63
2018,3,12,14,45,7.5,166.5,3.1,19.0,171.0,129.17,100.03
2018,3,12,15,0,4.0,132.0,3.1,18.9,134.0,101.62,78.01
2018,3,12,15,15,27.5,141.5,3.1,18.9,155.0,111.77,85.54
2018,3,12,15,30,51.0,151.0,3.1,18.9,176.0,117.5,89.42
2018,3,12,15,45,76.0,150.5,2.95,18.25,184.0,112.58,85.81
2018,3,12,16,0,101.0,150.0,2.8,17.6,192.0,103.04,84.49
2018,3,12,16,15,105.0,125.0,2.55,16.9,163.5,87.95,71.83
2018,3,12,16,30,109.0,100.0,2.3,16.2,135.0,72.25,58.42
2018,3,12,16,45,79.0,89.5,2.05,15.5,112.5,64.55,51.82
2018,3,12,17,0,49.0,79.0,1.8,14.8,90.0,57.38,45.46
2018,3,12,17,15,63.5,63.0,1.85,14.35,73.5,45.83,34.93
2018,3,12,17,30,78.0,47.0,1.9,13.9,57.0,34.6,24.45
2018,3,12,17,45,43.0,29.0,2.0,13.4,34.0,21.67,11.0
2018,3,12,18,0,8.0,11.0,2.1,12.9,11.0,8.65,0.0
2018,3,12,18,15,4.0,5.5,2.2,12.75,5.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,13,6,15,1.5,1.0,2.55,10.45,1.0,0.0,0.0
2018,3,13,6,30,3.0,2.0,2.5,10.5,2.0,3.47,0.0
2018,3,13,6,45,1.5,4.0,2.5,10.6,4.0,4.14,0.0
2018,3,13,7,0,0.0,6.0,2.5,10.7,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,10.65,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,10.6,9.0,6.82,0.27
2018,3,13,7,45,0.0,13.0,2.8,10.55,13.0,9.87,2.96
2018,3,13,8,0,0.0,17.0,2.9,10.5,17.0,12.93,5.64
2018,3,13,8,15,0.0,18.5,3.0,10.4,18.5,14.08,6.63
2018,3,13,8,30,0.0,20.0,3.1,10.3,20.0,15.24,7.61
2018,3,13,8,45,0.0,22.5,3.25,10.15,22.5,17.16,9.24
2018,3,13,9,0,0.0,25.0,3.4,10.0,25.0,19.09,10.87
2018,3,13,9,15,0.0,34.0,3.5,10.0,34.0,26.01,16.78
2018,3,13,9,30,0.0,43.0,3.6,10.0,43.0,32.95,22.67
2018,3,13,9,45,0.0,57.5,3.7,10.05,57.5,44.15,32.16
2018,3,13,10,0,0.0,72.0,3.8,10.1,72.0,55.4,41.61
2018,3,13,10,15,0.5,99.0,3.95,10.3,99.5,77.15,59.87
2018,3,13,10,30,1.0,126.0,4.1,10.5,127.0,100.23,79.06
2018,3,13,10,45,6.0,159.5,4.25,10.65,164.0,133.74,107.01
2018,3,13,11,0,11.0,193.0,4.4,10.8,201.0,167.43,134.82
2018,3,13,11,15,102.0,268.5,4.45,11.05,344.0,364.86,297.66
2018,3,13,11,30,193.0,344.0,4.5,11.3,487.0,522.46,422.26
2018,3,13,11,45,207.0,339.5,4.55,11.5,494.5,519.71,419.34
2018,3,13,12,0,221.0,335.0,4.6,11.7,502.0,515.54,415.98
2018,3,13,12,15,133.0,301.5,4.65,11.85,402.0,395.12,319.4
2018,3,13,12,30,45.0,268.0,4.7,12.0,302.0,266.62,214.7
2018,3,13,12,45,33.5,253.0,4.7,12.1,278.0,239.77,192.87
2018,3,13,13,0,22.0,238.0,4.7,12.2,254.0,214.41,172.01
2018,3,13,13,15,44.5,264.0,4.7,12.25,296.0,248.44,200.02
2018,3,13,13,30,67.0,290.0,4.7,12.3,338.0,279.12,224.86
2018,3,13,13,45,102.5,298.0,4.65,12.3,369.0,298.62,240.58
2018,3,13,14,0,138.0,306.0,4.6,12.3,400.0,319.87,257.13
2018,3,13,14,15,90.0,255.0,4.55,12.3,315.5,239.81,192.32
2018,3,13,14,30,42.0,204.0,4.5,12.3,231.0,174.0,138.98
2018,3,13,14,45,71.0,194.5,4.45,12.25,236.5,171.44,136.12
2018,3,13,15,0,100.0,185.0,4.4,12.2,242.0,166.4,130.58
2018,3,13,15,15,153.5,195.0,4.4,12.2,275.0,173.04,133.36
2018,3,13,15,30,207.0,205.0,4.4,12.2,308.0,170.87,129.43
2018,3,13,15,45,240.0,185.5,4.1,11.85,294.0,139.0,105.33
2018,3,13,16,0,273.0,166.0,3.8,11.5,280.0,111.85,94.3
2018,3,13,16,15,246.5,147.0,3.35,10.95,240.0,100.36,84.57
2018,3,13,16,30,220.0,128.0,2.9,10.4,200.0,88.53,74.35
2018,3,13,16,45,195.0,108.0,2.45,9.8,164.0,75.77,63.1
2018,3,13,17,0,170.0,88.0,2.0,9.2,128.0,62.64,51.25
2018,3,13,17,15,138.0,68.5,1.85,8.6,95.5,49.41,39.04
2018,3,13,17,30,106.0,49.0,1.7,8.0,63.0,35.87,26.29
2018,3,13,17,45,71.0,32.0,1.5,7.35,39.5,23.69,13.42
2018,3,13,18,0,36.0,15.0,1.3,6.7,16.0,11.8,0.0
2018,3,13,18,15,18.0,7.5,1.2,6.65,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,4.05,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,4.8,2.0,1.57,0.0
2018,3,14,6,45,0.0,4.0,1.6,5.5,4.0,3.02,0.0
2018,3,14,7,0,0.0,6.0,1.8,6.2,6.0,4.54,0.0
2018,3,14,7,15,0.0,7.5,1.95,6.55,7.5,5.68,0.0
2018,3,14,7,30,0.0,9.0,2.1,6.9,9.0,6.82,0.36
2018,3,14,7,45,0.0,14.0,2.2,7.2,14.0,10.63,3.75
2018,3,14,8,0,0.0,19.0,2.3,7.5,19.0,14.45,7.11
2018,3,14,8,15,1.5,46.0,2.45,7.6,46.5,36.55,26.56
2018,3,14,8,30,3.0,73.0,2.6,7.7,74.0,58.88,45.97
2018,3,14,8,45,12.5,119.0,2.7,7.8,125.0,109.77,90.08
2018,3,14,9,0,22.0,165.0,2.8,7.9,176.0,163.63,135.8
2018,3,14,9,15,17.0,171.0,2.9,7.9,180.0,162.23,133.87
2018,3,14,9,30,12.0,177.0,3.0,7.9,184.0,161.01,132.23
2018,3,14,9,45,6.0,140.5,3.1,7.9,144.0,119.2,96.5
2018,3,14,10,0,0.0,104.0,3.2,7.9,104.0,80.87,63.61
2018,3,14,10,15,0.0,84.5,3.3,7.9,84.5,65.13,50.14
2018,3,14,10,30,0.0,65.0,3.4,7.9,65.0,50.04,37.22
2018,3,14,10,45,0.0,64.0,3.45,7.95,64.0,49.3,36.52
2018,3,14,11,0,0.0,63.0,3.5,8.0,63.0,48.54,35.82
2018,3,14,11,15,89.0,185.0,3.5,8.0,251.5,266.24,220.81
2018,3,14,11,30,178.0,307.0,3.5,8.0,440.0,469.06,383.97
2018,3,14,11,45,394.5,270.0,3.5,8.05,569.5,661.88,536.76
2018,3,14,12,0,611.0,233.0,3.5,8.1,699.0,804.9,646.18
2018,3,14,12,15,419.5,266.5,3.45,8.15,586.5,639.98,517.04
2018,3,14,12,30,228.0,300.0,3.4,8.2,474.0,475.95,386.76
2018,3,14,12,45,123.5,272.0,3.35,8.3,366.0,339.73,277.25
2018,3,14,13,0,19.0,244.0,3.3,8.4,258.0,207.2,167.69
2018,3,14,13,15,133.5,261.0,3.25,8.45,358.0,316.52,259.0
2018,3,14,13,30,248.0,278.0,3.2,8.5,458.0,400.04,326.0
2018,3,14,13,45,296.0,277.0,3.15,8.6,485.0,406.45,329.77
2018,3,14,14,0,344.0,276.0,3.1,8.7,512.0,406.67,328.15
2018,3,14,14,15,297.0,277.0,3.1,8.75,474.5,359.21,288.57
2018,3,14,14,30,250.0,278.0,3.1,8.8,437.0,316.48,252.99
2018,3,14,14,45,297.5,252.0,3.05,8.85,430.5,290.41,228.85
2018,3,14,15,0,345.0,226.0,3.0,8.9,424.0,258.95,199.18
2018,3,14,15,15,558.5,161.0,3.0,8.9,453.5,228.42,162.94
2018,3,14,15,30,772.0,96.0,3.0,8.9,483.0,174.75,109.06
2018,3,14,15,45,641.5,110.5,2.85,8.75,411.5,115.94,75.35
2018,3,14,16,0,511.0,125.0,2.7,8.6,340.0,88.77,74.66
2018,3,14,16,15,604.5,96.0,2.45,8.2,319.0,73.79,61.53
2018,3,14,16,30,698.0,67.0,2.2,7.8,298.0,59.55,48.86
2018,3,14,16,45,682.5,58.0,1.9,7.35,252.5,52.42,42.49
2018,3,14,17,0,667.0,49.0,1.6,6.9,207.0,44.99,35.68
2018,3,14,17,15,585.0,43.5,1.6,6.3,157.0,39.73,30.67
2018,3,14,17,30,503.0,38.0,1.6,5.7,107.0,31.88,23.04
2018,3,14,17,45,350.0,28.0,1.55,5.1,66.5,23.29,13.61
2018,3,14,18,0,197.0,18.0,1.5,4.5,26.0,14.16,0.0
2018,3,14,18,15,98.5,9.0,1.6,4.35,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,3.35,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,1.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,1.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
