Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,13,45,825.0,160.5,5.8,26.8,869.5,551.82,411.82
2018,8,11,14,0,817.0,160.0,5.9,26.6,846.0,497.71,367.79
2018,8,11,14,15,807.5,158.0,5.85,26.25,816.0,441.26,320.78
2018,8,11,14,30,798.0,156.0,5.8,25.9,786.0,384.58,272.58
2018,8,11,14,45,785.0,153.0,5.8,25.6,749.0,326.28,222.79
2018,8,11,15,0,772.0,150.0,5.8,25.3,712.0,268.7,174.43
2018,8,11,15,15,756.5,146.5,5.8,25.3,671.0,204.89,124.59
2018,8,11,15,30,741.0,143.0,5.8,25.3,630.0,148.08,88.5
2018,8,11,15,45,721.5,138.5,5.7,24.45,584.5,96.22,75.31
2018,8,11,16,0,702.0,134.0,5.6,23.6,539.0,94.73,74.59
2018,8,11,16,15,677.5,128.0,5.5,22.9,490.5,92.05,72.8
2018,8,11,16,30,653.0,122.0,5.4,22.2,442.0,89.24,70.88
2018,8,11,16,45,621.0,114.5,5.35,21.5,391.5,85.11,67.81
2018,8,11,17,0,589.0,107.0,5.3,20.8,341.0,80.83,64.55
2018,8,11,17,15,545.5,98.5,5.2,20.0,291.0,75.48,60.31
2018,8,11,17,30,502.0,90.0,5.1,19.2,241.0,67.05,53.24
2018,8,11,17,45,443.5,78.5,5.0,18.4,193.0,58.72,46.06
2018,8,11,18,0,385.0,67.0,4.9,17.6,145.0,50.3,38.54
2018,8,11,18,15,303.5,53.0,4.85,16.95,103.5,39.87,29.0
2018,8,11,18,30,222.0,39.0,4.8,16.3,62.0,29.39,18.91
2018,8,11,18,45,131.0,23.5,4.75,15.65,35.0,17.76,0.0
2018,8,11,19,0,40.0,8.0,4.7,15.0,8.0,6.29,0.0
2018,8,11,19,15,20.0,4.0,4.65,14.65,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,12,5,15,24.0,5.0,2.8,11.1,5.5,0.0,0.0
2018,8,12,5,30,48.0,10.0,2.9,11.5,11.0,26.19,0.0
2018,8,12,5,45,128.5,26.5,2.95,11.9,39.0,107.16,59.05
2018,8,12,6,0,209.0,43.0,3.0,12.3,67.0,179.22,141.79
2018,8,12,6,15,281.0,58.5,2.9,13.0,108.5,246.63,202.67
2018,8,12,6,30,353.0,74.0,2.8,13.7,150.0,321.41,267.49
2018,8,12,6,45,408.0,86.5,2.7,14.4,197.5,388.06,323.39
2018,8,12,7,0,463.0,99.0,2.6,15.1,245.0,458.87,380.27
2018,8,12,7,15,506.5,108.5,2.55,15.9,294.5,521.14,428.04
2018,8,12,7,30,550.0,118.0,2.5,16.7,344.0,593.27,481.21
2018,8,12,7,45,584.5,125.5,2.45,17.55,394.0,650.56,521.22
2018,8,12,8,0,619.0,133.0,2.4,18.4,444.0,707.64,559.35
2018,8,12,8,15,646.0,139.5,2.45,19.25,492.5,756.48,590.74
2018,8,12,8,30,673.0,146.0,2.5,20.1,541.0,803.85,620.45
2018,8,12,8,45,695.5,150.0,2.5,21.0,586.5,842.55,643.03
2018,8,12,9,0,718.0,154.0,2.5,21.9,632.0,878.85,663.62
2018,8,12,9,15,737.5,155.5,2.6,22.7,673.0,906.87,679.39
2018,8,12,9,30,757.0,157.0,2.7,23.5,714.0,931.84,693.09
2018,8,12,9,45,775.0,156.0,2.8,24.3,750.0,941.21,696.41
2018,8,12,10,0,793.0,155.0,2.9,25.1,786.0,955.63,703.28
2018,8,12,10,15,804.5,155.5,3.1,25.7,815.5,961.51,705.87
2018,8,12,10,30,816.0,156.0,3.3,26.3,845.0,963.54,706.03
2018,8,12,10,45,826.0,155.5,3.45,26.9,868.5,959.24,701.77
2018,8,12,11,0,836.0,155.0,3.6,27.5,892.0,951.01,695.05
2018,8,12,11,15,841.5,155.0,3.75,27.85,907.5,935.2,684.1
2018,8,12,11,30,847.0,155.0,3.9,28.2,923.0,915.62,670.73
2018,8,12,11,45,851.5,153.5,4.1,28.55,931.0,890.09,653.64
2018,8,12,12,0,856.0,152.0,4.3,28.9,939.0,847.99,625.3
2018,8,12,12,15,857.5,151.5,4.4,29.05,939.0,815.19,603.23
2018,8,12,12,30,859.0,151.0,4.5,29.2,939.0,779.45,577.86
2018,8,12,12,45,859.5,148.5,4.65,29.3,931.0,738.69,548.64
2018,8,12,13,0,860.0,146.0,4.8,29.4,923.0,695.42,517.03
2018,8,12,13,15,857.5,144.0,4.9,29.25,907.5,648.28,482.05
2018,8,12,13,30,855.0,142.0,5.0,29.1,892.0,599.19,444.59
2018,8,12,13,45,851.0,139.0,5.1,29.0,869.0,546.86,403.48
2018,8,12,14,0,847.0,136.0,5.2,28.9,846.0,494.17,360.75
2018,8,12,14,15,840.5,133.5,5.3,28.55,816.5,437.08,313.83
2018,8,12,14,30,834.0,131.0,5.4,28.2,787.0,379.36,265.18
2018,8,12,14,45,826.0,127.0,5.45,27.85,751.5,319.77,214.5
2018,8,12,15,0,818.0,123.0,5.5,27.5,716.0,260.23,164.6
2018,8,12,15,15,803.5,120.5,5.5,27.5,675.0,201.04,118.56
2018,8,12,15,30,789.0,118.0,5.5,27.5,634.0,143.16,82.37
2018,8,12,15,45,774.0,113.0,5.5,26.4,589.0,89.31,69.0
2018,8,12,16,0,759.0,108.0,5.5,25.3,544.0,86.8,67.47
2018,8,12,16,15,739.5,102.0,5.4,24.45,495.5,76.89,59.6
2018,8,12,16,30,720.0,96.0,5.3,23.6,447.0,73.48,57.15
2018,8,12,16,45,692.0,90.5,5.25,22.8,397.0,70.08,54.64
2018,8,12,17,0,664.0,85.0,5.2,22.0,347.0,66.57,52.0
2018,8,12,17,15,623.5,78.0,5.05,21.05,296.0,61.69,48.13
2018,8,12,17,30,583.0,71.0,4.9,20.1,245.0,56.72,44.05
2018,8,12,17,45,525.0,63.0,4.75,19.1,196.5,50.7,38.91
2018,8,12,18,0,467.0,55.0,4.6,18.1,148.0,44.65,33.5
2018,8,12,18,15,377.5,44.5,4.55,17.35,105.5,36.3,25.82
2018,8,12,18,30,288.0,34.0,4.5,16.6,63.0,27.95,17.49
2018,8,12,18,45,172.0,21.0,4.4,15.85,35.5,16.02,0.0
2018,8,12,19,0,56.0,8.0,4.3,15.1,8.0,6.29,0.0
2018,8,12,19,15,28.0,4.0,4.25,14.75,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,13,5,15,38.0,6.0,3.55,10.65,6.5,0.0,0.0
2018,8,13,5,30,76.0,12.0,3.7,11.1,13.0,38.6,0.0
2018,8,13,5,45,187.0,25.0,3.85,11.55,42.5,130.69,67.37
2018,8,13,6,0,298.0,38.0,4.0,12.0,72.0,218.7,173.71
2018,8,13,6,15,381.5,49.0,4.0,12.55,115.5,294.44,243.13
2018,8,13,6,30,465.0,60.0,4.0,13.1,159.0,378.06,316.27
2018,8,13,6,45,522.0,68.5,4.05,13.65,208.5,448.81,376.43
2018,8,13,7,0,579.0,77.0,4.1,14.2,258.0,523.18,437.07
2018,8,13,7,15,619.5,83.5,4.1,14.85,308.5,586.1,486.02
2018,8,13,7,30,660.0,90.0,4.1,15.5,359.0,650.07,532.99
2018,8,13,7,45,689.5,95.5,4.1,16.15,409.5,704.43,571.02
2018,8,13,8,0,719.0,101.0,4.1,16.8,460.0,758.11,607.54
2018,8,13,8,15,742.0,105.0,4.1,17.4,508.5,803.17,636.96
2018,8,13,8,30,765.0,109.0,4.1,18.0,557.0,841.34,660.88
2018,8,13,8,45,781.5,113.0,4.1,18.65,602.0,876.34,682.08
2018,8,13,9,0,798.0,117.0,4.1,19.3,647.0,908.49,701.01
2018,8,13,9,15,805.5,123.0,4.15,19.85,686.5,931.13,713.68
2018,8,13,9,30,813.0,129.0,4.2,20.4,726.0,950.21,723.94
2018,8,13,9,45,815.5,135.5,4.2,21.0,758.5,961.25,728.33
2018,8,13,10,0,818.0,142.0,4.2,21.6,791.0,968.43,730.23
2018,8,13,10,15,826.0,144.0,4.3,22.0,820.0,972.42,731.22
2018,8,13,10,30,834.0,146.0,4.4,22.4,849.0,972.52,729.73
2018,8,13,10,45,839.5,148.0,4.45,22.8,871.5,966.3,723.84
2018,8,13,11,0,845.0,150.0,4.5,23.2,894.0,956.16,715.53
2018,8,13,11,15,848.0,151.5,4.65,23.4,908.5,939.36,704.27
2018,8,13,11,30,851.0,153.0,4.8,23.6,923.0,918.82,690.47
2018,8,13,11,45,851.5,154.5,4.9,23.75,930.0,892.48,672.45
2018,8,13,12,0,852.0,156.0,5.0,23.9,937.0,862.74,652.04
2018,8,13,12,15,856.5,153.0,5.05,23.85,937.5,816.88,620.46
2018,8,13,12,30,861.0,150.0,5.1,23.8,938.0,781.4,594.98
2018,8,13,12,45,866.0,145.5,5.2,23.75,932.0,742.16,566.13
2018,8,13,13,0,871.0,141.0,5.3,23.7,926.0,700.03,534.44
2018,8,13,13,15,867.5,140.0,5.4,23.45,910.5,652.44,498.18
2018,8,13,13,30,864.0,139.0,5.5,23.2,895.0,602.94,459.39
2018,8,13,13,45,858.5,137.0,5.6,22.95,871.5,550.0,416.79
2018,8,13,14,0,853.0,135.0,5.7,22.7,848.0,495.78,371.83
2018,8,13,14,15,845.5,133.0,5.7,22.25,818.0,439.22,323.88
2018,8,13,14,30,838.0,131.0,5.7,21.8,788.0,381.13,273.56
2018,8,13,14,45,827.5,128.5,5.75,21.4,752.0,321.55,221.59
2018,8,13,15,0,817.0,126.0,5.8,21.0,716.0,262.31,170.69
2018,8,13,15,15,802.5,123.0,5.8,21.0,674.5,202.7,123.12
2018,8,13,15,30,788.0,120.0,5.8,21.0,633.0,144.44,85.7
2018,8,13,15,45,770.5,116.0,5.7,19.85,587.5,91.29,72.57
2018,8,13,16,0,753.0,112.0,5.6,18.7,542.0,82.5,65.63
2018,8,13,16,15,730.5,106.5,5.55,18.05,493.0,79.61,63.55
2018,8,13,16,30,708.0,101.0,5.5,17.4,444.0,76.58,61.32
2018,8,13,16,45,676.5,95.5,5.4,16.75,393.0,73.24,58.79
2018,8,13,17,0,645.0,90.0,5.3,16.1,342.0,69.82,56.14
2018,8,13,17,15,601.0,83.0,5.2,15.5,291.0,65.05,52.22
2018,8,13,17,30,557.0,76.0,5.1,14.9,240.0,60.2,48.11
2018,8,13,17,45,494.5,66.5,5.0,14.3,191.0,53.16,41.86
2018,8,13,18,0,432.0,57.0,4.9,13.7,142.0,46.02,35.32
2018,8,13,18,15,341.0,45.5,4.8,13.3,100.0,36.97,26.81
2018,8,13,18,30,250.0,34.0,4.7,12.9,58.0,25.91,15.88
2018,8,13,18,45,146.5,20.5,4.6,12.5,32.5,15.58,0.0
2018,8,13,19,0,43.0,7.0,4.5,12.1,7.0,5.51,0.0
2018,8,13,19,15,21.5,3.5,4.45,11.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,4.0,3.75,10.85,4.0,0.0,0.0
2018,8,14,5,30,21.0,8.0,3.9,11.2,8.0,14.39,0.0
2018,8,14,5,45,85.5,25.0,4.05,11.6,33.5,77.61,33.71
2018,8,14,6,0,150.0,42.0,4.2,12.0,59.0,139.49,109.17
2018,8,14,6,15,216.0,61.5,4.25,12.5,99.5,204.99,168.65
2018,8,14,6,30,282.0,81.0,4.3,13.0,140.0,289.12,241.93
2018,8,14,6,45,250.5,97.5,4.4,13.45,161.0,286.31,240.95
2018,8,14,7,0,219.0,114.0,4.5,13.9,182.0,292.53,246.0
2018,8,14,7,15,230.0,135.5,4.5,14.4,218.5,332.98,278.9
2018,8,14,7,30,241.0,157.0,4.5,14.9,255.0,373.29,310.64
2018,8,14,7,45,199.0,180.5,4.5,15.35,268.5,353.88,292.62
2018,8,14,8,0,157.0,204.0,4.5,15.8,282.0,347.89,285.17
2018,8,14,8,15,338.0,197.0,4.45,16.25,387.5,520.22,424.18
2018,8,14,8,30,519.0,190.0,4.4,16.7,493.0,705.43,565.44
2018,8,14,8,45,593.5,183.0,4.4,17.1,555.5,785.57,622.39
2018,8,14,9,0,668.0,176.0,4.4,17.5,618.0,858.59,672.6
2018,8,14,9,15,696.0,175.0,4.45,17.9,661.0,891.76,693.46
2018,8,14,9,30,724.0,174.0,4.5,18.3,704.0,922.04,712.41
2018,8,14,9,45,745.5,172.0,4.5,18.65,740.5,941.77,723.65
2018,8,14,10,0,767.0,170.0,4.5,19.0,777.0,958.01,732.57
2018,8,14,10,15,783.5,168.5,4.55,19.3,808.5,957.41,730.49
2018,8,14,10,30,800.0,167.0,4.6,19.6,840.0,962.36,732.52
2018,8,14,10,45,808.5,167.5,4.65,19.95,862.5,957.64,727.82
2018,8,14,11,0,817.0,168.0,4.7,20.3,885.0,949.03,720.64
2018,8,14,11,15,653.5,253.5,4.75,20.45,833.0,868.1,661.72
2018,8,14,11,30,490.0,339.0,4.8,20.6,781.0,774.19,590.8
2018,8,14,11,45,649.5,259.5,4.85,20.8,850.5,822.81,628.85
2018,8,14,12,0,809.0,180.0,4.9,21.0,920.0,849.67,650.24
2018,8,14,12,15,829.0,168.5,4.95,21.1,926.5,822.02,629.89
2018,8,14,12,30,849.0,157.0,5.0,21.2,933.0,790.21,606.47
2018,8,14,12,45,851.5,154.0,5.05,21.3,926.0,749.04,575.5
2018,8,14,13,0,854.0,151.0,5.1,21.4,919.0,705.14,541.9
2018,8,14,13,15,853.0,148.0,5.2,21.4,903.5,656.51,504.35
2018,8,14,13,30,852.0,145.0,5.3,21.4,888.0,605.82,464.18
2018,8,14,13,45,850.0,141.5,5.35,21.4,866.0,552.36,420.6
2018,8,14,14,0,848.0,138.0,5.4,21.4,844.0,497.36,374.52
2018,8,14,14,15,841.5,135.0,5.45,21.15,814.5,439.6,325.39
2018,8,14,14,30,835.0,132.0,5.5,20.9,785.0,381.22,274.57
2018,8,14,14,45,827.0,128.0,5.55,20.6,749.0,321.34,222.08
2018,8,14,15,0,819.0,124.0,5.6,20.3,713.0,261.53,170.45
2018,8,14,15,15,804.5,121.0,5.6,20.3,671.5,201.73,122.6
2018,8,14,15,30,790.0,118.0,5.6,20.3,630.0,143.28,84.98
2018,8,14,15,45,773.5,113.5,5.6,19.4,584.5,89.82,71.46
2018,8,14,16,0,757.0,109.0,5.6,18.5,539.0,87.6,70.08
2018,8,14,16,15,736.5,103.5,5.55,17.95,490.5,77.91,62.12
2018,8,14,16,30,716.0,98.0,5.5,17.4,442.0,74.84,59.82
2018,8,14,16,45,686.5,92.0,5.45,16.9,391.5,71.11,56.91
2018,8,14,17,0,657.0,86.0,5.4,16.4,341.0,67.26,53.84
2018,8,14,17,15,614.0,79.5,5.25,15.8,290.0,62.75,50.13
2018,8,14,17,30,571.0,73.0,5.1,15.2,239.0,58.18,46.25
2018,8,14,17,45,509.0,64.0,5.0,14.55,190.0,51.43,40.27
2018,8,14,18,0,447.0,55.0,4.9,13.9,141.0,44.61,34.0
2018,8,14,18,15,353.5,44.0,4.65,13.45,99.0,35.88,25.78
2018,8,14,18,30,260.0,33.0,4.4,13.0,57.0,27.13,16.61
2018,8,14,18,45,147.5,19.0,4.2,12.55,31.0,14.47,0.0
2018,8,14,19,0,35.0,5.0,4.0,12.1,5.0,3.93,0.0
2018,8,14,19,15,17.5,2.5,3.9,11.9,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,15,5,15,26.0,4.5,2.7,10.5,5.0,0.0,0.0
2018,8,15,5,30,52.0,9.0,3.0,11.1,10.0,27.24,0.0
2018,8,15,5,45,158.0,23.5,3.3,11.7,38.5,115.65,45.02
2018,8,15,6,0,264.0,38.0,3.6,12.3,67.0,203.04,159.8
2018,8,15,6,15,351.0,50.0,3.65,12.85,110.0,277.63,228.58
2018,8,15,6,30,438.0,62.0,3.7,13.4,153.0,365.93,305.52
2018,8,15,6,45,499.0,70.0,3.75,13.95,201.5,438.03,366.8
2018,8,15,7,0,560.0,78.0,3.8,14.5,250.0,513.98,428.74
2018,8,15,7,15,584.5,87.0,3.75,15.05,296.0,567.3,469.95
2018,8,15,7,30,609.0,96.0,3.7,15.6,342.0,620.5,509.1
2018,8,15,7,45,664.5,96.0,3.65,16.15,397.5,688.1,557.51
2018,8,15,8,0,720.0,96.0,3.6,16.7,453.0,756.54,604.92
2018,8,15,8,15,745.0,99.5,3.6,17.3,502.0,798.22,631.59
2018,8,15,8,30,770.0,103.0,3.6,17.9,551.0,842.88,660.05
2018,8,15,8,45,682.0,143.5,3.55,18.45,563.5,828.28,645.72
2018,8,15,9,0,594.0,184.0,3.5,19.0,576.0,798.45,620.97
2018,8,15,9,15,584.0,202.0,3.55,19.5,607.5,813.37,628.8
2018,8,15,9,30,574.0,220.0,3.6,20.0,639.0,824.72,633.8
2018,8,15,9,45,719.0,165.5,3.65,20.45,716.5,910.81,693.1
2018,8,15,10,0,864.0,111.0,3.7,20.9,794.0,970.26,730.99
2018,8,15,10,15,865.0,116.0,3.8,21.3,821.0,970.62,729.17
2018,8,15,10,30,866.0,121.0,3.9,21.7,848.0,967.01,725.28
2018,8,15,10,45,865.0,126.0,4.05,22.05,868.0,957.55,718.0
2018,8,15,11,0,864.0,131.0,4.2,22.4,888.0,944.24,708.24
2018,8,15,11,15,883.5,122.5,4.3,22.6,907.5,933.57,700.52
2018,8,15,11,30,903.0,114.0,4.4,22.8,927.0,918.7,690.0
2018,8,15,11,45,906.0,113.0,4.55,23.0,934.5,892.17,672.02
2018,8,15,12,0,909.0,112.0,4.7,23.2,942.0,862.15,651.75
2018,8,15,12,15,908.0,112.5,4.8,23.2,941.0,826.88,627.86
2018,8,15,12,30,907.0,113.0,4.9,23.2,940.0,788.6,601.67
2018,8,15,12,45,904.5,113.0,5.0,23.2,931.0,746.01,570.34
2018,8,15,13,0,902.0,113.0,5.1,23.2,922.0,700.92,536.27
2018,8,15,13,15,899.0,112.0,5.2,23.05,906.0,652.4,499.08
2018,8,15,13,30,896.0,111.0,5.3,22.9,890.0,601.83,459.21
2018,8,15,13,45,892.0,109.5,5.4,22.75,867.5,548.52,416.0
2018,8,15,14,0,888.0,108.0,5.5,22.6,845.0,493.67,370.19
2018,8,15,14,15,882.0,106.0,5.5,22.25,815.5,436.35,321.23
2018,8,15,14,30,876.0,104.0,5.5,21.9,786.0,378.19,270.38
2018,8,15,14,45,867.0,102.0,5.55,21.6,750.5,318.57,217.87
2018,8,15,15,0,858.0,100.0,5.6,21.3,715.0,258.92,166.24
2018,8,15,15,15,845.0,97.5,5.6,21.3,673.5,198.57,117.95
2018,8,15,15,30,832.0,95.0,5.6,21.3,632.0,131.56,73.93
2018,8,15,15,45,816.5,92.0,5.5,20.4,586.5,76.98,60.29
2018,8,15,16,0,801.0,89.0,5.4,19.5,541.0,75.24,59.25
2018,8,15,16,15,781.0,85.0,5.35,19.0,492.5,72.61,57.32
2018,8,15,16,30,761.0,81.0,5.3,18.5,444.0,69.88,55.28
2018,8,15,16,45,732.5,76.0,5.2,18.05,393.0,66.15,52.34
2018,8,15,17,0,704.0,71.0,5.1,17.6,342.0,62.32,49.27
2018,8,15,17,15,662.5,66.0,4.95,17.0,290.5,53.76,41.98
2018,8,15,17,30,621.0,61.0,4.8,16.4,239.0,49.88,38.69
2018,8,15,17,45,560.5,54.0,4.65,15.8,190.0,44.29,33.74
2018,8,15,18,0,500.0,47.0,4.5,15.2,141.0,38.7,28.59
2018,8,15,18,15,403.5,38.5,4.35,14.75,99.0,31.7,21.94
2018,8,15,18,30,307.0,30.0,4.2,14.3,57.0,24.82,14.28
2018,8,15,18,45,176.0,17.5,4.05,13.85,31.0,13.77,0.0
2018,8,15,19,0,45.0,5.0,3.9,13.4,5.0,3.93,0.0
2018,8,15,19,15,22.5,2.5,3.8,13.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,15,40.0,4.5,2.3,10.1,5.0,0.0,0.0
2018,8,16,5,30,80.0,9.0,2.6,10.7,10.0,38.27,0.0
2018,8,16,5,45,216.5,21.0,2.95,11.3,40.5,139.24,43.84
2018,8,16,6,0,353.0,33.0,3.3,11.9,71.0,244.44,192.3
2018,8,16,6,15,442.5,41.0,3.3,12.45,115.0,323.16,265.98
2018,8,16,6,30,532.0,49.0,3.3,13.0,159.0,410.22,342.13
2018,8,16,6,45,590.0,55.5,3.35,13.6,209.5,482.31,403.17
2018,8,16,7,0,648.0,62.0,3.4,14.2,260.0,558.12,464.44
2018,8,16,7,15,688.0,67.0,3.4,14.8,312.0,618.04,509.33
2018,8,16,7,30,728.0,72.0,3.4,15.4,364.0,682.77,556.04
2018,8,16,7,45,757.0,75.0,3.4,15.95,415.0,736.34,592.9
2018,8,16,8,0,786.0,78.0,3.4,16.5,466.0,788.91,628.07
2018,8,16,8,15,807.0,81.0,3.45,17.2,515.0,833.04,656.18
2018,8,16,8,30,828.0,84.0,3.5,17.9,564.0,874.99,682.26
2018,8,16,8,45,844.5,86.5,3.5,18.55,610.0,898.81,695.03
2018,8,16,9,0,861.0,89.0,3.5,19.2,656.0,930.1,713.04
2018,8,16,9,15,870.0,92.5,3.5,19.85,696.0,952.13,724.44
2018,8,16,9,30,879.0,96.0,3.5,20.5,736.0,970.52,733.41
2018,8,16,9,45,885.0,99.0,3.5,21.15,770.0,981.66,737.53
2018,8,16,10,0,891.0,102.0,3.5,21.8,804.0,988.89,739.17
2018,8,16,10,15,898.0,103.5,3.5,22.35,833.0,991.53,738.2
2018,8,16,10,30,905.0,105.0,3.5,22.9,862.0,990.18,734.74
2018,8,16,10,45,910.0,106.0,3.45,23.45,884.5,982.37,726.84
2018,8,16,11,0,915.0,107.0,3.4,24.0,907.0,970.57,716.5
2018,8,16,11,15,918.5,107.0,3.45,24.4,921.5,952.46,703.28
2018,8,16,11,30,922.0,107.0,3.5,24.8,936.0,930.54,687.64
2018,8,16,11,45,923.5,107.5,3.55,25.25,943.0,903.61,668.61
2018,8,16,12,0,925.0,108.0,3.6,25.7,950.0,873.15,647.25
2018,8,16,12,15,924.0,108.5,3.7,25.95,949.0,837.3,622.98
2018,8,16,12,30,923.0,109.0,3.8,26.2,948.0,798.39,596.47
2018,8,16,12,45,920.0,109.0,3.95,26.45,938.5,754.74,565.07
2018,8,16,13,0,917.0,109.0,4.1,26.7,929.0,708.58,530.78
2018,8,16,13,15,913.5,108.0,4.2,26.6,912.5,658.99,493.69
2018,8,16,13,30,910.0,107.0,4.3,26.5,896.0,607.35,453.97
2018,8,16,13,45,904.5,106.0,4.45,26.45,872.5,552.85,410.88
2018,8,16,14,0,899.0,105.0,4.6,26.4,849.0,496.94,365.42
2018,8,16,14,15,892.5,103.0,4.7,26.05,819.0,438.72,317.04
2018,8,16,14,30,886.0,101.0,4.8,25.7,789.0,379.69,266.66
2018,8,16,14,45,876.5,99.0,4.9,25.4,752.5,319.27,214.52
2018,8,16,15,0,867.0,97.0,5.0,25.1,716.0,258.88,163.19
2018,8,16,15,15,853.5,95.0,5.0,25.1,674.0,198.15,115.42
2018,8,16,15,30,840.0,93.0,5.0,25.1,632.0,138.44,78.04
2018,8,16,15,45,824.5,89.5,5.05,24.05,586.0,75.62,58.26
2018,8,16,16,0,809.0,86.0,5.1,23.0,540.0,73.47,56.92
2018,8,16,16,15,788.5,82.0,5.05,22.25,491.0,70.75,54.99
2018,8,16,16,30,768.0,78.0,5.0,21.5,442.0,67.92,52.94
2018,8,16,16,45,738.5,74.0,5.0,20.8,391.0,64.82,50.62
2018,8,16,17,0,709.0,70.0,5.0,20.1,340.0,61.67,48.21
2018,8,16,17,15,667.0,65.0,4.85,19.3,288.5,53.13,41.04
2018,8,16,17,30,625.0,60.0,4.7,18.5,237.0,49.22,37.77
2018,8,16,17,45,563.0,53.5,4.6,17.7,188.0,43.96,33.16
2018,8,16,18,0,501.0,47.0,4.5,16.9,139.0,38.75,28.38
2018,8,16,18,15,402.5,37.5,4.4,16.3,96.5,30.92,21.05
2018,8,16,18,30,304.0,28.0,4.3,15.7,54.0,23.16,12.45
2018,8,16,18,45,173.5,17.0,4.2,15.1,29.5,13.38,0.0
2018,8,16,19,0,43.0,6.0,4.1,14.5,5.0,0.0,0.0
2018,8,16,19,15,21.5,3.0,4.05,14.2,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,17,5,15,38.0,4.5,2.15,10.95,5.0,0.0,0.0
2018,8,17,5,30,76.0,9.0,2.4,11.5,10.0,36.87,0.0
2018,8,17,5,45,210.0,20.5,2.65,12.0,39.0,135.51,28.6
2018,8,17,6,0,344.0,32.0,2.9,12.5,68.0,239.95,187.34
2018,8,17,6,15,437.0,40.5,2.9,13.2,112.5,320.74,262.78
2018,8,17,6,30,530.0,49.0,2.9,13.9,157.0,410.44,340.53
2018,8,17,6,45,591.0,55.0,2.85,14.6,207.5,483.91,401.97
2018,8,17,7,0,652.0,61.0,2.8,15.3,258.0,561.35,463.54
2018,8,17,7,15,693.5,65.0,2.75,16.05,310.0,621.52,507.41
2018,8,17,7,30,735.0,69.0,2.7,16.8,362.0,686.49,553.02
2018,8,17,7,45,765.0,72.0,2.65,17.55,413.5,741.11,589.24
2018,8,17,8,0,795.0,75.0,2.6,18.3,465.0,794.82,623.63
2018,8,17,8,15,817.0,78.0,2.55,19.2,515.0,840.12,650.68
2018,8,17,8,30,839.0,81.0,2.5,20.1,565.0,872.96,668.44
2018,8,17,8,45,856.0,82.0,2.45,21.0,610.5,906.15,686.16
2018,8,17,9,0,873.0,83.0,2.4,21.9,656.0,936.43,701.56
2018,8,17,9,15,886.0,84.5,2.4,22.75,697.5,960.27,713.09
2018,8,17,9,30,899.0,86.0,2.4,23.6,739.0,980.59,722.28
2018,8,17,9,45,910.5,86.5,2.45,24.45,775.5,994.59,727.89
2018,8,17,10,0,922.0,87.0,2.5,25.3,812.0,1004.71,731.12
2018,8,17,10,15,929.0,88.5,2.55,26.05,841.5,1007.51,730.06
2018,8,17,10,30,936.0,90.0,2.6,26.8,871.0,1006.18,726.56
2018,8,17,10,45,942.0,89.5,2.65,27.6,893.5,997.66,718.5
2018,8,17,11,0,948.0,89.0,2.7,28.4,916.0,985.06,708.03
2018,8,17,11,15,952.0,89.5,2.7,29.05,931.5,967.54,694.58
2018,8,17,11,30,956.0,90.0,2.7,29.7,947.0,946.02,678.75
2018,8,17,11,45,958.5,89.5,2.75,30.3,954.5,918.35,659.62
2018,8,17,12,0,961.0,89.0,2.8,30.9,962.0,886.97,638.17
2018,8,17,12,15,961.0,89.5,2.9,31.35,961.5,850.96,614.37
2018,8,17,12,30,961.0,90.0,3.0,31.8,961.0,811.65,588.27
2018,8,17,12,45,959.5,90.0,3.1,32.25,953.0,767.73,557.96
2018,8,17,13,0,958.0,90.0,3.2,32.7,945.0,721.02,524.0
2018,8,17,13,15,955.5,89.0,3.3,32.65,928.5,670.27,487.39
2018,8,17,13,30,953.0,88.0,3.4,32.6,912.0,617.25,447.99
2018,8,17,13,45,949.5,87.5,3.5,32.6,889.5,562.06,405.58
2018,8,17,14,0,946.0,87.0,3.6,32.6,867.0,505.12,360.42
2018,8,17,14,15,939.5,86.0,3.7,32.35,836.5,445.1,311.87
2018,8,17,14,30,933.0,85.0,3.8,32.1,806.0,384.17,261.23
2018,8,17,14,45,925.5,83.0,3.9,31.9,770.0,321.57,208.57
2018,8,17,15,0,918.0,81.0,4.0,31.7,734.0,258.73,156.47
2018,8,17,15,15,906.0,79.5,4.0,31.7,691.5,195.55,108.06
2018,8,17,15,30,894.0,78.0,4.0,31.7,649.0,133.16,70.18
2018,8,17,15,45,879.5,75.5,4.1,30.75,602.5,76.65,57.46
2018,8,17,16,0,865.0,73.0,4.2,29.8,556.0,74.23,55.94
2018,8,17,16,15,845.0,70.5,4.25,29.0,506.0,71.54,54.11
2018,8,17,16,30,825.0,68.0,4.3,28.2,456.0,68.73,52.15
2018,8,17,16,45,797.0,64.5,4.3,27.4,403.5,58.94,44.3
2018,8,17,17,0,769.0,61.0,4.3,26.6,351.0,55.84,41.98
2018,8,17,17,15,728.5,57.5,4.25,25.4,298.5,52.53,39.47
2018,8,17,17,30,688.0,54.0,4.2,24.2,246.0,49.26,36.89
2018,8,17,17,45,626.0,48.0,4.15,23.0,195.0,43.76,32.22
2018,8,17,18,0,564.0,42.0,4.1,21.8,144.0,38.31,27.36
2018,8,17,18,15,462.0,34.5,4.0,20.75,100.0,28.84,18.79
2018,8,17,18,30,360.0,27.0,3.9,19.7,56.0,22.56,11.21
2018,8,17,18,45,207.0,16.5,3.85,18.65,30.5,12.98,0.0
2018,8,17,19,0,54.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.75,17.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,18,5,15,40.0,4.0,2.35,10.75,4.5,0.0,0.0
2018,8,18,5,30,80.0,8.0,2.6,11.3,9.0,37.83,0.0
2018,8,18,5,45,222.0,20.5,2.85,11.85,39.5,140.43,12.17
2018,8,18,6,0,364.0,33.0,3.1,12.4,70.0,251.81,195.76
2018,8,18,6,15,459.0,41.5,3.05,13.2,115.5,335.37,274.48
2018,8,18,6,30,554.0,50.0,3.0,14.0,161.0,427.74,354.35
2018,8,18,6,45,615.0,56.0,2.9,14.8,213.0,502.62,416.62
2018,8,18,7,0,676.0,62.0,2.8,15.6,265.0,577.02,475.18
2018,8,18,7,15,717.5,66.5,2.75,16.6,318.5,642.99,522.67
2018,8,18,7,30,759.0,71.0,2.7,17.6,372.0,709.67,568.52
2018,8,18,7,45,788.5,74.5,2.65,18.6,425.0,765.49,604.55
2018,8,18,8,0,818.0,78.0,2.6,19.6,478.0,820.24,638.55
2018,8,18,8,15,839.5,80.5,2.6,20.55,528.0,865.18,665.09
2018,8,18,8,30,861.0,83.0,2.6,21.5,578.0,897.39,682.33
2018,8,18,8,45,877.5,85.0,2.55,22.5,625.0,931.73,700.23
2018,8,18,9,0,894.0,87.0,2.5,23.5,672.0,963.03,715.7
2018,8,18,9,15,894.5,94.5,2.5,24.4,711.0,981.83,723.5
2018,8,18,9,30,895.0,102.0,2.5,25.3,750.0,996.49,728.72
2018,8,18,9,45,890.0,111.0,2.45,26.25,782.0,1003.15,728.22
2018,8,18,10,0,885.0,120.0,2.4,27.2,814.0,1005.46,725.14
2018,8,18,10,15,894.0,121.0,2.45,27.9,844.0,1009.13,724.85
2018,8,18,10,30,903.0,122.0,2.5,28.6,874.0,1008.77,722.13
2018,8,18,10,45,909.5,122.5,2.55,29.35,897.0,1001.46,715.03
2018,8,18,11,0,916.0,123.0,2.6,30.1,920.0,990.11,705.58
2018,8,18,11,15,920.0,123.5,2.65,30.65,935.0,972.43,692.85
2018,8,18,11,30,924.0,124.0,2.7,31.2,950.0,950.87,677.8
2018,8,18,11,45,926.5,124.0,2.8,31.8,957.5,923.77,659.54
2018,8,18,12,0,929.0,124.0,2.9,32.4,965.0,893.07,638.97
2018,8,18,12,15,926.0,125.5,3.05,32.6,963.5,855.8,615.38
2018,8,18,12,30,923.0,127.0,3.2,32.8,962.0,815.57,589.57
2018,8,18,12,45,917.0,129.5,3.35,33.0,952.0,771.22,558.77
2018,8,18,13,0,911.0,132.0,3.5,33.2,942.0,724.51,525.57
2018,8,18,13,15,908.0,130.5,3.65,33.15,925.5,674.53,489.76
2018,8,18,13,30,905.0,129.0,3.8,33.1,909.0,622.48,451.3
2018,8,18,13,45,901.0,127.0,3.95,33.0,885.5,567.69,409.64
2018,8,18,14,0,897.0,125.0,4.1,32.9,862.0,511.35,365.39
2018,8,18,14,15,889.5,123.0,4.2,32.6,831.0,452.3,317.93
2018,8,18,14,30,882.0,121.0,4.3,32.3,800.0,392.56,268.62
2018,8,18,14,45,872.0,118.5,4.4,31.95,763.0,327.77,215.02
2018,8,18,15,0,862.0,116.0,4.5,31.6,726.0,265.5,163.92
2018,8,18,15,15,847.5,113.5,4.5,31.6,683.0,203.04,116.28
2018,8,18,15,30,833.0,111.0,4.5,31.6,640.0,141.89,78.93
2018,8,18,15,45,814.5,107.5,4.6,30.55,592.5,87.27,66.21
2018,8,18,16,0,796.0,104.0,4.7,29.5,545.0,85.46,65.28
2018,8,18,16,15,770.0,100.0,4.7,28.6,494.0,83.05,63.77
2018,8,18,16,30,744.0,96.0,4.7,27.7,443.0,74.34,56.97
2018,8,18,16,45,709.0,90.5,4.7,26.8,390.0,70.74,54.38
2018,8,18,17,0,674.0,85.0,4.7,25.9,337.0,67.08,51.66
2018,8,18,17,15,625.5,78.5,4.6,24.65,284.0,62.43,48.08
2018,8,18,17,30,577.0,72.0,4.5,23.4,231.0,57.76,44.33
2018,8,18,17,45,507.5,63.0,4.4,22.1,181.0,50.9,38.49
2018,8,18,18,0,438.0,54.0,4.3,20.8,131.0,44.03,32.36
2018,8,18,18,15,337.0,41.0,4.25,19.8,88.5,33.6,22.82
2018,8,18,18,30,236.0,28.0,4.2,18.8,46.0,23.07,10.93
2018,8,18,18,45,126.0,15.0,4.1,17.8,24.0,11.8,0.0
2018,8,18,19,0,16.0,2.0,4.0,16.8,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,4.0,16.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,2.55,10.4,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,2.8,10.9,7.0,24.14,0.0
2018,8,19,5,45,152.0,21.5,3.05,11.35,34.0,109.96,0.0
2018,8,19,6,0,257.0,36.0,3.3,11.8,61.0,201.72,155.84
2018,8,19,6,15,348.0,48.0,3.3,12.5,104.0,280.22,230.08
2018,8,19,6,30,439.0,60.0,3.3,13.2,147.0,369.08,307.7
2018,8,19,6,45,504.0,69.0,3.3,13.9,197.0,445.56,372.4
2018,8,19,7,0,569.0,78.0,3.3,14.6,247.0,526.32,437.69
2018,8,19,7,15,615.5,84.5,3.35,15.4,299.5,594.07,489.78
2018,8,19,7,30,662.0,91.0,3.4,16.2,352.0,663.26,539.95
2018,8,19,7,45,696.5,96.0,3.4,16.95,404.5,721.67,580.18
2018,8,19,8,0,731.0,101.0,3.4,17.7,457.0,779.64,618.89
2018,8,19,8,15,756.5,105.5,3.4,18.5,507.5,828.1,649.55
2018,8,19,8,30,782.0,110.0,3.4,19.3,558.0,869.16,674.32
2018,8,19,8,45,802.5,113.0,3.45,20.15,605.0,907.28,696.78
2018,8,19,9,0,823.0,116.0,3.5,21.0,652.0,942.55,716.96
2018,8,19,9,15,839.5,117.5,3.55,21.75,694.5,969.17,731.31
2018,8,19,9,30,856.0,119.0,3.6,22.5,737.0,992.32,743.31
2018,8,19,9,45,870.5,119.5,3.65,23.25,774.5,994.86,741.55
2018,8,19,10,0,885.0,120.0,3.7,24.0,812.0,1007.28,746.68
2018,8,19,10,15,895.0,121.0,3.75,24.55,843.0,1011.87,747.23
2018,8,19,10,30,905.0,122.0,3.8,25.1,874.0,1012.42,745.31
2018,8,19,10,45,913.0,122.0,3.85,25.7,897.5,1005.96,738.8
2018,8,19,11,0,921.0,122.0,3.9,26.3,921.0,995.43,729.81
2018,8,19,11,15,926.5,122.0,3.95,26.7,937.0,978.5,717.35
2018,8,19,11,30,932.0,122.0,4.0,27.1,953.0,957.62,702.41
2018,8,19,11,45,936.5,121.0,4.0,27.55,961.5,931.08,683.42
2018,8,19,12,0,941.0,120.0,4.0,28.0,970.0,900.82,662.05
2018,8,19,12,15,941.0,120.0,4.05,28.2,969.0,864.22,637.34
2018,8,19,12,30,941.0,120.0,4.1,28.4,968.0,824.44,610.39
2018,8,19,12,45,938.5,120.0,4.1,28.65,959.0,779.85,577.99
2018,8,19,13,0,936.0,120.0,4.1,28.9,950.0,732.63,542.86
2018,8,19,13,15,933.5,118.5,4.15,28.95,933.5,681.82,504.99
2018,8,19,13,30,931.0,117.0,4.2,29.0,917.0,628.82,464.47
2018,8,19,13,45,927.5,114.5,4.25,29.05,893.0,572.58,420.37
2018,8,19,14,0,924.0,112.0,4.3,29.1,869.0,514.7,373.67
2018,8,19,14,15,918.0,110.0,4.3,28.85,838.5,454.77,324.37
2018,8,19,14,30,912.0,108.0,4.3,28.6,808.0,393.93,273.06
2018,8,19,14,45,903.5,105.0,4.35,28.4,770.5,331.04,219.59
2018,8,19,15,0,895.0,102.0,4.4,28.2,733.0,268.07,166.85
2018,8,19,15,15,881.5,100.0,4.4,28.2,690.0,205.15,118.16
2018,8,19,15,30,868.0,98.0,4.4,28.2,647.0,135.94,74.41
2018,8,19,15,45,851.0,95.0,4.45,27.25,599.5,80.02,61.16
2018,8,19,16,0,834.0,92.0,4.5,26.3,552.0,78.23,60.16
2018,8,19,16,15,810.5,88.0,4.55,25.45,500.0,75.52,58.31
2018,8,19,16,30,787.0,84.0,4.6,24.6,448.0,72.71,56.37
2018,8,19,16,45,759.0,79.0,4.6,23.8,396.0,69.0,53.6
2018,8,19,17,0,731.0,74.0,4.6,23.0,344.0,65.19,50.68
2018,8,19,17,15,685.0,68.0,4.5,21.75,290.0,55.61,42.78
2018,8,19,17,30,639.0,62.0,4.4,20.5,236.0,50.95,38.95
2018,8,19,17,45,570.0,55.0,4.35,19.3,185.0,45.28,34.03
2018,8,19,18,0,501.0,48.0,4.3,18.1,134.0,39.68,28.93
2018,8,19,18,15,383.0,37.5,4.2,17.15,90.0,30.98,20.77
2018,8,19,18,30,265.0,27.0,4.1,16.2,46.0,22.38,9.65
2018,8,19,18,45,142.0,15.0,4.05,15.2,24.0,11.8,0.0
2018,8,19,19,0,19.0,3.0,4.0,14.2,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,13.8,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,20,5,15,16.0,2.5,2.85,10.5,2.5,0.0,0.0
2018,8,20,5,30,32.0,5.0,3.0,10.8,5.0,16.69,0.0
2018,8,20,5,45,133.5,19.5,3.15,11.15,31.0,98.67,0.0
2018,8,20,6,0,235.0,34.0,3.3,11.5,57.0,188.86,144.84
2018,8,20,6,15,320.0,48.0,3.3,12.0,99.0,263.96,216.94
2018,8,20,6,30,405.0,62.0,3.3,12.5,141.0,348.19,291.22
2018,8,20,6,45,464.5,72.5,3.3,12.95,189.5,424.12,356.05
2018,8,20,7,0,524.0,83.0,3.3,13.4,238.0,501.11,419.2
2018,8,20,7,15,568.5,92.0,3.25,14.05,289.5,568.56,471.72
2018,8,20,7,30,613.0,101.0,3.2,14.7,341.0,637.45,522.71
2018,8,20,7,45,646.0,107.5,3.2,15.35,392.0,694.94,562.99
2018,8,20,8,0,679.0,114.0,3.2,16.0,443.0,751.97,601.78
2018,8,20,8,15,705.5,119.0,3.2,16.7,492.5,800.61,633.29
2018,8,20,8,30,732.0,124.0,3.2,17.4,542.0,847.57,662.94
2018,8,20,8,45,752.0,128.5,3.2,18.05,588.0,885.8,685.97
2018,8,20,9,0,772.0,133.0,3.2,18.7,634.0,921.39,706.87
2018,8,20,9,15,784.5,138.0,3.25,19.35,675.0,939.9,716.18
2018,8,20,9,30,797.0,143.0,3.3,20.0,716.0,962.34,728.33
2018,8,20,9,45,805.0,147.0,3.3,20.6,750.5,975.7,734.07
2018,8,20,10,0,813.0,151.0,3.3,21.2,785.0,985.27,737.41
2018,8,20,10,15,824.5,152.0,3.4,21.75,815.0,991.34,739.46
2018,8,20,10,30,836.0,153.0,3.5,22.3,845.0,993.44,738.99
2018,8,20,10,45,846.0,152.0,3.55,22.8,868.5,988.06,733.49
2018,8,20,11,0,856.0,151.0,3.6,23.3,892.0,978.62,725.5
2018,8,20,11,15,862.0,151.0,3.7,23.65,907.5,962.42,713.89
2018,8,20,11,30,868.0,151.0,3.8,24.0,923.0,942.31,699.77
2018,8,20,11,45,872.5,149.5,3.9,24.35,930.5,901.82,671.93
2018,8,20,12,0,877.0,148.0,4.0,24.7,938.0,872.61,651.79
2018,8,20,12,15,882.5,145.0,4.15,24.8,939.0,839.62,629.75
2018,8,20,12,30,888.0,142.0,4.3,24.9,940.0,803.33,604.78
2018,8,20,12,45,894.0,136.5,4.4,25.0,933.5,762.24,574.82
2018,8,20,13,0,900.0,131.0,4.5,25.1,927.0,718.07,542.03
2018,8,20,13,15,896.5,130.0,4.6,25.0,910.5,668.49,504.83
2018,8,20,13,30,893.0,129.0,4.7,24.9,894.0,616.9,464.99
2018,8,20,13,45,887.0,127.5,4.85,24.8,869.5,561.87,421.44
2018,8,20,14,0,881.0,126.0,5.0,24.7,845.0,505.54,375.39
2018,8,20,14,15,873.5,123.5,5.05,24.4,814.0,446.83,326.18
2018,8,20,14,30,866.0,121.0,5.1,24.1,783.0,387.48,275.2
2018,8,20,14,45,856.0,118.5,5.2,23.75,746.0,323.56,220.22
2018,8,20,15,0,846.0,116.0,5.3,23.4,709.0,262.1,167.86
2018,8,20,15,15,831.5,113.0,5.3,23.4,666.5,200.13,118.89
2018,8,20,15,30,817.0,110.0,5.3,23.4,624.0,139.52,80.57
2018,8,20,15,45,800.0,105.0,5.35,22.3,576.5,85.42,67.02
2018,8,20,16,0,783.0,100.0,5.4,21.2,529.0,82.56,65.16
2018,8,20,16,15,762.0,95.0,5.35,20.4,479.5,79.47,62.95
2018,8,20,16,30,741.0,90.0,5.3,19.6,430.0,70.41,55.57
2018,8,20,16,45,710.5,85.0,5.25,18.8,379.0,67.1,53.09
2018,8,20,17,0,680.0,80.0,5.2,18.0,328.0,63.72,50.47
2018,8,20,17,15,620.0,73.5,5.1,17.05,272.5,58.79,46.43
2018,8,20,17,30,560.0,67.0,5.0,16.1,217.0,53.87,42.25
2018,8,20,17,45,508.5,57.5,4.9,15.15,171.0,46.71,35.88
2018,8,20,18,0,457.0,48.0,4.8,14.2,125.0,39.41,29.14
2018,8,20,18,15,350.5,37.0,4.65,13.6,84.0,30.46,20.55
2018,8,20,18,30,244.0,26.0,4.5,13.0,43.0,21.53,7.98
2018,8,20,18,45,130.0,14.5,4.4,12.35,22.5,11.41,0.0
2018,8,20,19,0,16.0,3.0,4.3,11.7,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,4.15,11.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,8,21,5,15,10.0,2.0,2.1,9.1,2.0,0.0,0.0
2018,8,21,5,30,20.0,4.0,2.4,9.6,4.0,11.17,0.0
2018,8,21,5,45,53.5,14.0,2.7,10.1,18.0,46.05,0.0
2018,8,21,6,0,87.0,24.0,3.0,10.6,32.0,83.94,61.55
2018,8,21,6,15,85.5,37.5,3.05,11.1,49.5,102.57,82.08
2018,8,21,6,30,84.0,51.0,3.1,11.6,67.0,108.6,88.95
2018,8,21,6,45,49.5,68.5,3.15,12.05,78.5,96.22,78.41
2018,8,21,7,0,15.0,86.0,3.2,12.5,90.0,82.11,65.51
2018,8,21,7,15,20.0,97.5,3.1,13.05,104.5,104.4,84.47
2018,8,21,7,30,25.0,109.0,3.0,13.6,119.0,118.91,96.5
2018,8,21,7,45,15.0,124.0,2.9,14.15,130.0,114.15,91.59
2018,8,21,8,0,5.0,139.0,2.8,14.7,141.0,118.44,94.23
2018,8,21,8,15,10.5,166.0,2.75,15.3,171.5,147.4,117.74
2018,8,21,8,30,16.0,193.0,2.7,15.9,202.0,176.58,140.98
2018,8,21,8,45,33.5,230.0,2.65,16.5,251.0,246.64,196.91
2018,8,21,9,0,51.0,267.0,2.6,17.1,300.0,300.43,238.53
2018,8,21,9,15,71.5,294.5,2.65,17.55,344.0,346.73,273.92
2018,8,21,9,30,92.0,322.0,2.7,18.0,388.0,392.78,308.51
2018,8,21,9,45,129.0,347.0,2.75,18.5,444.5,474.94,369.88
2018,8,21,10,0,166.0,372.0,2.8,19.0,501.0,532.99,412.02
2018,8,21,10,15,200.0,383.0,2.9,19.45,544.0,572.02,440.01
2018,8,21,10,30,234.0,394.0,3.0,19.9,587.0,609.42,466.55
