Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,14,45,831.0,76.0,2.65,20.8,494.5,262.36,175.06
2018,10,10,15,0,812.0,74.0,2.8,20.6,454.0,200.1,122.65
2018,10,10,15,15,786.5,71.0,2.8,20.6,409.0,138.29,77.01
2018,10,10,15,30,761.0,68.0,2.8,20.6,364.0,79.53,47.86
2018,10,10,15,45,722.5,64.5,3.15,19.7,316.0,57.85,45.04
2018,10,10,16,0,684.0,61.0,3.5,18.8,268.0,54.76,42.59
2018,10,10,16,15,624.5,56.0,3.6,18.05,219.0,46.37,35.3
2018,10,10,16,30,565.0,51.0,3.7,17.3,170.0,42.22,31.57
2018,10,10,16,45,470.5,44.0,3.8,16.5,124.5,36.34,26.11
2018,10,10,17,0,376.0,37.0,3.9,15.7,79.0,30.67,20.39
2018,10,10,17,15,230.0,24.0,4.0,14.95,45.5,19.83,5.05
2018,10,10,17,30,84.0,11.0,4.1,14.2,12.0,8.65,0.0
2018,10,10,17,45,42.0,5.5,4.25,13.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,11,6,15,60.0,10.0,1.15,8.45,13.0,47.63,0.0
2018,10,11,6,30,120.0,20.0,1.3,9.1,26.0,137.58,0.0
2018,10,11,6,45,247.5,34.0,1.5,9.7,64.5,276.77,218.99
2018,10,11,7,0,375.0,48.0,1.7,10.3,103.0,404.14,335.04
2018,10,11,7,15,415.5,58.0,1.7,10.85,140.5,466.35,388.78
2018,10,11,7,30,456.0,68.0,1.7,11.4,178.0,529.53,440.21
2018,10,11,7,45,339.0,85.5,1.75,11.9,177.5,452.11,378.5
2018,10,11,8,0,222.0,103.0,1.8,12.4,177.0,348.56,292.86
2018,10,11,8,15,213.0,126.5,1.65,13.0,206.0,373.19,310.99
2018,10,11,8,30,204.0,150.0,1.5,13.6,235.0,395.67,326.07
2018,10,11,8,45,465.5,126.5,1.35,14.2,347.5,652.16,524.47
2018,10,11,9,0,727.0,103.0,1.2,14.8,460.0,903.61,695.49
2018,10,11,9,15,766.5,101.0,1.0,15.45,503.5,937.9,708.15
2018,10,11,9,30,806.0,99.0,0.8,16.1,547.0,977.09,725.93
2018,10,11,9,45,831.5,95.5,0.6,16.8,581.5,996.35,729.73
2018,10,11,10,0,857.0,92.0,0.4,17.5,616.0,1011.58,730.92
2018,10,11,10,15,866.5,93.5,0.5,18.0,642.0,999.83,723.14
2018,10,11,10,30,876.0,95.0,0.6,18.5,668.0,997.16,721.65
2018,10,11,10,45,882.5,95.5,0.7,19.0,686.0,986.37,714.99
2018,10,11,11,0,889.0,96.0,0.8,19.5,704.0,971.67,706.02
2018,10,11,11,15,894.0,96.0,0.9,19.85,715.5,951.11,693.73
2018,10,11,11,30,899.0,96.0,1.0,20.2,727.0,926.77,679.0
2018,10,11,11,45,901.5,95.5,1.1,20.5,730.0,896.0,660.1
2018,10,11,12,0,904.0,95.0,1.2,20.8,733.0,861.79,638.76
2018,10,11,12,15,904.0,94.0,1.3,21.0,728.0,821.76,613.49
2018,10,11,12,30,904.0,93.0,1.4,21.2,723.0,778.77,585.83
2018,10,11,12,45,903.0,91.5,1.5,21.4,710.5,731.8,553.87
2018,10,11,13,0,902.0,90.0,1.6,21.6,698.0,682.33,518.07
2018,10,11,13,15,896.5,88.0,1.7,21.7,676.5,627.39,477.28
2018,10,11,13,30,891.0,86.0,1.8,21.8,655.0,570.86,433.81
2018,10,11,13,45,882.5,84.0,1.85,21.85,627.0,511.51,386.44
2018,10,11,14,0,874.0,82.0,1.9,21.9,599.0,451.4,336.77
2018,10,11,14,15,861.0,80.5,2.0,21.85,564.5,389.55,284.42
2018,10,11,14,30,848.0,79.0,2.1,21.8,530.0,326.05,229.45
2018,10,11,14,45,829.5,76.5,2.2,21.7,489.5,261.98,173.94
2018,10,11,15,0,811.0,74.0,2.3,21.6,449.0,199.53,121.63
2018,10,11,15,15,785.0,71.0,2.3,21.6,404.0,137.76,76.37
2018,10,11,15,30,759.0,68.0,2.3,21.6,359.0,79.13,47.57
2018,10,11,15,45,720.5,64.0,2.25,21.15,311.0,57.45,44.43
2018,10,11,16,0,682.0,60.0,2.2,20.7,263.0,53.96,41.56
2018,10,11,16,15,622.5,55.0,1.95,19.85,214.0,45.61,34.37
2018,10,11,16,30,563.0,50.0,1.7,19.0,165.0,41.46,30.66
2018,10,11,16,45,467.5,42.0,1.45,18.1,119.5,34.75,24.52
2018,10,11,17,0,372.0,34.0,1.2,17.2,74.0,28.19,18.04
2018,10,11,17,15,226.5,22.0,1.35,16.5,42.5,18.17,1.7
2018,10,11,17,30,81.0,10.0,1.5,15.8,11.0,7.87,0.0
2018,10,11,17,45,40.5,5.0,1.65,15.15,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,6,15,91.0,9.5,1.05,9.45,13.5,67.9,0.0
2018,10,12,6,30,182.0,19.0,1.1,10.0,27.0,178.39,0.0
2018,10,12,6,45,321.5,29.5,1.2,10.55,66.5,328.66,255.86
2018,10,12,7,0,461.0,40.0,1.3,11.1,106.0,465.6,380.06
2018,10,12,7,15,540.5,46.5,1.4,11.85,153.5,558.0,456.51
2018,10,12,7,30,620.0,53.0,1.5,12.6,201.0,654.4,531.66
2018,10,12,7,45,671.0,58.0,1.65,13.3,250.5,719.31,580.04
2018,10,12,8,0,722.0,63.0,1.8,14.0,300.0,792.12,632.11
2018,10,12,8,15,756.0,66.5,1.85,15.05,347.5,846.23,666.87
2018,10,12,8,30,790.0,70.0,1.9,16.1,395.0,898.55,699.2
2018,10,12,8,45,815.0,72.0,2.0,17.15,439.0,937.65,722.02
2018,10,12,9,0,840.0,74.0,2.1,18.2,483.0,973.85,742.5
2018,10,12,9,15,862.0,75.0,2.1,18.85,523.5,990.03,749.23
2018,10,12,9,30,884.0,76.0,2.1,19.5,564.0,1014.98,762.0
2018,10,12,9,45,901.5,75.0,2.1,20.15,598.0,1029.03,767.45
2018,10,12,10,0,919.0,74.0,2.1,20.8,632.0,1039.17,770.55
2018,10,12,10,15,928.0,75.0,2.25,21.5,658.5,1039.13,768.94
2018,10,12,10,30,937.0,76.0,2.4,22.2,685.0,1034.92,764.8
2018,10,12,10,45,942.5,76.5,2.55,22.9,703.5,1022.44,755.37
2018,10,12,11,0,948.0,77.0,2.7,23.6,722.0,1005.85,743.39
2018,10,12,11,15,951.5,77.5,2.8,24.0,733.0,983.32,727.96
2018,10,12,11,30,955.0,78.0,2.9,24.4,744.0,956.84,710.0
2018,10,12,11,45,957.0,78.0,3.0,24.8,747.5,924.66,688.23
2018,10,12,12,0,959.0,78.0,3.1,25.2,751.0,888.85,663.99
2018,10,12,12,15,957.5,78.0,3.2,25.4,745.0,846.79,635.86
2018,10,12,12,30,956.0,78.0,3.3,25.6,739.0,801.68,605.4
2018,10,12,12,45,952.5,77.5,3.35,25.8,725.5,751.8,570.5
2018,10,12,13,0,949.0,77.0,3.4,26.0,712.0,699.49,531.3
2018,10,12,13,15,944.0,76.5,3.4,26.05,691.5,644.08,488.89
2018,10,12,13,30,939.0,76.0,3.4,26.1,671.0,586.85,443.86
2018,10,12,13,45,930.0,74.5,3.45,26.15,642.0,525.18,394.25
2018,10,12,14,0,921.0,73.0,3.5,26.2,613.0,462.69,342.37
2018,10,12,14,15,908.0,71.5,3.5,26.1,577.5,398.21,287.57
2018,10,12,14,30,895.0,70.0,3.5,26.0,542.0,333.93,231.76
2018,10,12,14,45,877.5,67.5,3.5,25.85,500.5,268.24,174.95
2018,10,12,15,0,860.0,65.0,3.5,25.7,459.0,203.88,121.41
2018,10,12,15,15,834.5,62.5,3.5,25.7,413.0,140.28,75.43
2018,10,12,15,30,809.0,60.0,3.5,25.7,367.0,74.55,42.47
2018,10,12,15,45,773.5,56.5,3.15,24.9,318.0,52.4,39.43
2018,10,12,16,0,738.0,53.0,2.8,24.1,269.0,49.07,36.76
2018,10,12,16,15,683.5,48.5,2.55,22.75,219.5,44.74,33.17
2018,10,12,16,30,629.0,44.0,2.3,21.4,170.0,40.48,29.46
2018,10,12,16,45,535.5,37.0,2.0,20.1,123.0,33.88,23.48
2018,10,12,17,0,442.0,30.0,1.7,18.8,76.0,25.21,15.21
2018,10,12,17,15,273.5,20.0,1.85,18.0,43.5,16.62,0.0
2018,10,12,17,30,105.0,10.0,2.0,17.2,11.0,7.87,0.0
2018,10,12,17,45,52.5,5.0,2.15,16.45,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,13,6,15,118.5,9.5,1.45,8.3,14.5,7.47,0.0
2018,10,13,6,30,237.0,19.0,1.6,9.1,29.0,183.0,0.0
2018,10,13,6,45,390.0,27.0,1.8,9.9,70.0,378.42,291.67
2018,10,13,7,0,543.0,35.0,2.0,10.7,111.0,515.83,421.19
2018,10,13,7,15,620.0,40.0,2.1,11.45,160.0,608.86,499.16
2018,10,13,7,30,697.0,45.0,2.2,12.2,209.0,704.58,574.33
2018,10,13,7,45,743.0,49.5,2.3,12.95,259.5,773.92,625.74
2018,10,13,8,0,789.0,54.0,2.4,13.7,310.0,843.1,674.51
2018,10,13,8,15,819.5,56.5,2.4,14.7,358.0,882.89,698.68
2018,10,13,8,30,850.0,59.0,2.4,15.7,406.0,930.98,727.87
2018,10,13,8,45,871.0,61.0,2.4,16.65,450.0,966.6,747.49
2018,10,13,9,0,892.0,63.0,2.4,17.6,494.0,999.24,764.69
2018,10,13,9,15,906.5,65.0,2.4,18.4,533.0,1021.91,775.33
2018,10,13,9,30,921.0,67.0,2.4,19.2,572.0,1040.86,783.51
2018,10,13,9,45,931.0,69.0,2.35,19.95,605.0,1051.25,785.66
2018,10,13,10,0,941.0,71.0,2.3,20.7,638.0,1057.52,785.31
2018,10,13,10,15,948.5,72.0,2.3,21.4,664.0,1055.77,780.71
2018,10,13,10,30,956.0,73.0,2.3,22.1,690.0,1049.8,773.67
2018,10,13,10,45,960.5,73.5,2.3,22.75,708.0,1036.03,761.98
2018,10,13,11,0,965.0,74.0,2.3,23.4,726.0,1018.12,747.91
2018,10,13,11,15,967.5,74.5,2.35,23.75,736.5,994.24,731.58
2018,10,13,11,30,970.0,75.0,2.4,24.1,747.0,966.42,712.8
2018,10,13,11,45,969.5,75.5,2.45,24.45,749.0,932.16,689.81
2018,10,13,12,0,969.0,76.0,2.5,24.8,751.0,894.39,664.46
2018,10,13,12,15,968.0,75.5,2.6,24.9,745.0,851.81,636.76
2018,10,13,12,30,967.0,75.0,2.7,25.0,739.0,806.12,606.63
2018,10,13,12,45,963.5,74.0,2.75,25.15,725.0,755.27,571.67
2018,10,13,13,0,960.0,73.0,2.8,25.3,711.0,701.99,532.22
2018,10,13,13,15,954.0,72.5,2.9,25.25,689.5,645.49,489.86
2018,10,13,13,30,948.0,72.0,3.0,25.2,668.0,587.27,444.73
2018,10,13,13,45,939.0,71.0,3.05,25.15,639.0,525.65,395.31
2018,10,13,14,0,930.0,70.0,3.1,25.1,610.0,463.19,343.51
2018,10,13,14,15,917.0,68.5,3.2,24.9,574.5,398.25,288.48
2018,10,13,14,30,904.0,67.0,3.3,24.7,539.0,333.51,232.25
2018,10,13,14,45,886.5,65.0,3.35,24.5,497.5,267.77,175.15
2018,10,13,15,0,869.0,63.0,3.4,24.3,456.0,203.34,121.3
2018,10,13,15,15,844.0,60.5,3.4,24.3,410.0,139.29,74.79
2018,10,13,15,30,819.0,58.0,3.4,24.3,364.0,73.07,41.56
2018,10,13,15,45,782.5,55.0,3.5,23.3,315.0,51.36,38.81
2018,10,13,16,0,746.0,52.0,3.6,22.3,266.0,48.36,36.43
2018,10,13,16,15,690.0,47.0,3.55,21.2,216.0,43.57,32.36
2018,10,13,16,30,634.0,42.0,3.5,20.1,166.0,38.83,28.15
2018,10,13,16,45,537.5,36.0,3.45,19.0,119.5,33.03,22.79
2018,10,13,17,0,441.0,30.0,3.4,17.9,73.0,25.24,15.05
2018,10,13,17,15,272.0,20.0,3.55,16.9,41.5,16.68,0.0
2018,10,13,17,30,103.0,10.0,3.7,15.9,10.0,7.87,0.0
2018,10,13,17,45,51.5,5.0,3.9,14.95,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,14,6,15,110.5,9.0,1.65,7.2,13.5,0.0,0.0
2018,10,14,6,30,221.0,18.0,1.9,7.9,27.0,171.06,0.0
2018,10,14,6,45,373.5,27.0,2.15,8.6,67.5,366.57,280.33
2018,10,14,7,0,526.0,36.0,2.4,9.3,108.0,503.09,413.94
2018,10,14,7,15,606.0,41.5,2.5,10.0,157.0,599.21,495.8
2018,10,14,7,30,686.0,47.0,2.6,10.7,206.0,697.98,574.66
2018,10,14,7,45,736.0,51.0,2.75,11.45,257.0,770.06,629.3
2018,10,14,8,0,786.0,55.0,2.9,12.2,308.0,842.07,681.31
2018,10,14,8,15,819.5,58.5,2.85,13.0,357.5,896.92,717.09
2018,10,14,8,30,853.0,62.0,2.8,13.8,407.0,938.54,742.07
2018,10,14,8,45,877.5,64.0,2.8,14.55,452.5,977.52,765.03
2018,10,14,9,0,902.0,66.0,2.8,15.3,498.0,1013.6,785.44
2018,10,14,9,15,918.5,67.5,2.75,16.0,538.0,1037.54,796.86
2018,10,14,9,30,935.0,69.0,2.7,16.7,578.0,1057.76,805.75
2018,10,14,9,45,947.5,70.5,2.7,17.35,612.5,1069.91,809.97
2018,10,14,10,0,960.0,72.0,2.7,18.0,647.0,1077.89,811.62
2018,10,14,10,15,970.0,73.0,2.7,18.6,674.5,1078.4,808.7
2018,10,14,10,30,980.0,74.0,2.7,19.2,702.0,1074.54,803.18
2018,10,14,10,45,986.5,74.5,2.7,19.8,721.5,1062.22,792.36
2018,10,14,11,0,993.0,75.0,2.7,20.4,741.0,1045.58,779.0
2018,10,14,11,15,996.0,75.0,2.7,20.9,751.5,1020.79,760.79
2018,10,14,11,30,999.0,75.0,2.7,21.4,762.0,991.96,740.13
2018,10,14,11,45,1001.5,74.5,2.7,21.85,765.5,958.17,716.43
2018,10,14,12,0,1004.0,74.0,2.7,22.3,769.0,920.6,690.27
2018,10,14,12,15,1004.0,73.5,2.7,22.6,763.5,877.4,660.67
2018,10,14,12,30,1004.0,73.0,2.7,22.9,758.0,830.91,628.72
2018,10,14,12,45,1001.0,72.5,2.7,23.2,744.0,779.21,592.6
2018,10,14,13,0,998.0,72.0,2.7,23.5,730.0,724.91,551.72
2018,10,14,13,15,992.5,71.0,2.7,23.65,708.0,666.24,506.93
2018,10,14,13,30,987.0,70.0,2.7,23.8,686.0,605.72,459.4
2018,10,14,13,45,979.5,69.0,2.7,23.9,657.0,542.64,408.48
2018,10,14,14,0,972.0,68.0,2.7,24.0,628.0,478.47,354.98
2018,10,14,14,15,960.0,66.5,2.7,24.0,591.5,411.39,297.81
2018,10,14,14,30,948.0,65.0,2.7,24.0,555.0,344.33,239.34
2018,10,14,14,45,931.0,63.0,2.75,23.95,512.5,275.98,179.95
2018,10,14,15,0,914.0,61.0,2.8,23.9,470.0,208.84,123.81
2018,10,14,15,15,889.5,58.5,2.8,23.9,422.5,142.0,75.34
2018,10,14,15,30,865.0,56.0,2.8,23.9,375.0,77.85,45.0
2018,10,14,15,45,830.0,52.5,2.25,23.1,324.5,54.65,41.69
2018,10,14,16,0,795.0,49.0,1.7,22.3,274.0,46.54,34.86
2018,10,14,16,15,740.0,45.0,1.6,20.95,222.5,42.42,31.4
2018,10,14,16,30,685.0,41.0,1.5,19.6,171.0,38.39,27.82
2018,10,14,16,45,588.0,35.0,1.45,18.2,123.0,32.48,22.36
2018,10,14,17,0,491.0,29.0,1.4,16.8,75.0,26.8,16.12
2018,10,14,17,15,290.0,18.5,1.55,16.15,41.5,15.47,0.0
2018,10,14,17,30,89.0,8.0,1.7,15.5,8.0,6.29,0.0
2018,10,14,17,45,44.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,15,6,15,129.0,9.0,1.7,7.1,13.5,0.0,0.0
2018,10,15,6,30,258.0,18.0,1.8,7.9,27.0,197.55,0.0
2018,10,15,6,45,417.5,25.5,1.9,8.75,68.5,384.55,287.26
2018,10,15,7,0,577.0,33.0,2.0,9.6,110.0,541.74,441.11
2018,10,15,7,15,652.5,38.0,2.1,10.35,159.5,634.52,519.71
2018,10,15,7,30,728.0,43.0,2.2,11.1,209.0,729.88,595.0
2018,10,15,7,45,773.5,46.5,2.35,11.85,259.5,798.13,646.22
2018,10,15,8,0,819.0,50.0,2.5,12.6,310.0,855.78,687.19
2018,10,15,8,15,850.5,53.0,2.35,13.55,359.5,908.01,719.3
2018,10,15,8,30,882.0,56.0,2.2,14.5,409.0,958.4,748.33
2018,10,15,8,45,903.0,57.5,2.05,15.5,453.5,993.73,765.49
2018,10,15,9,0,924.0,59.0,1.9,16.5,498.0,1025.98,779.88
2018,10,15,9,15,937.5,61.0,1.8,17.3,537.5,1047.85,788.17
2018,10,15,9,30,951.0,63.0,1.7,18.1,577.0,1065.85,793.83
2018,10,15,9,45,960.5,65.5,1.6,18.9,610.5,1076.35,794.61
2018,10,15,10,0,970.0,68.0,1.5,19.7,644.0,1082.58,792.79
2018,10,15,10,15,977.5,68.5,1.45,20.3,670.0,1079.88,786.98
2018,10,15,10,30,985.0,69.0,1.4,20.9,696.0,1072.86,778.8
2018,10,15,10,45,989.5,69.5,1.3,21.45,714.5,1058.57,765.54
2018,10,15,11,0,994.0,70.0,1.2,22.0,733.0,1040.02,749.94
2018,10,15,11,15,997.0,70.5,1.1,22.5,744.0,1015.88,731.24
2018,10,15,11,30,1000.0,71.0,1.0,23.0,755.0,987.66,710.26
2018,10,15,11,45,1000.5,71.0,0.95,23.5,757.0,952.74,686.22
2018,10,15,12,0,1001.0,71.0,0.9,24.0,759.0,914.16,660.04
2018,10,15,12,15,999.5,71.0,0.95,24.25,753.0,870.49,632.94
2018,10,15,12,30,998.0,71.0,1.0,24.5,747.0,823.66,603.47
2018,10,15,12,45,995.0,70.5,1.1,24.75,733.0,772.3,570.89
2018,10,15,13,0,992.0,70.0,1.2,25.0,719.0,718.34,533.29
2018,10,15,13,15,986.0,69.0,1.3,25.05,697.0,659.74,491.38
2018,10,15,13,30,980.0,68.0,1.4,25.1,675.0,599.37,446.42
2018,10,15,13,45,971.0,67.5,1.5,25.1,645.5,536.52,397.78
2018,10,15,14,0,962.0,67.0,1.6,25.1,616.0,472.75,346.36
2018,10,15,14,15,949.5,65.0,1.7,25.0,579.5,405.71,290.69
2018,10,15,14,30,937.0,63.0,1.8,24.9,543.0,338.8,233.49
2018,10,15,14,45,919.5,61.5,1.9,24.75,501.0,271.55,175.79
2018,10,15,15,0,902.0,60.0,2.0,24.6,459.0,205.57,121.15
2018,10,15,15,15,877.0,57.5,2.0,24.6,412.0,139.54,73.62
2018,10,15,15,30,852.0,55.0,2.0,24.6,365.0,76.27,43.92
2018,10,15,15,45,817.0,52.0,1.7,23.6,315.5,53.97,41.02
2018,10,15,16,0,782.0,49.0,1.4,22.6,266.0,46.36,34.65
2018,10,15,16,15,725.5,44.5,1.35,21.3,215.0,41.84,30.83
2018,10,15,16,30,669.0,40.0,1.3,20.0,164.0,37.4,26.88
2018,10,15,16,45,567.0,34.0,1.25,18.65,116.5,31.48,21.39
2018,10,15,17,0,465.0,28.0,1.2,17.3,69.0,25.82,14.88
2018,10,15,17,15,272.5,17.5,1.25,16.55,38.0,13.77,0.0
2018,10,15,17,30,80.0,7.0,1.3,15.8,7.0,5.51,0.0
2018,10,15,17,45,40.0,3.5,1.35,15.0,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,8.5,1.7,6.3,12.5,0.0,0.0
2018,10,16,6,30,237.0,17.0,1.9,7.0,25.0,182.02,0.0
2018,10,16,6,45,395.5,25.0,2.1,7.7,65.0,365.73,268.22
2018,10,16,7,0,554.0,33.0,2.3,8.4,105.0,523.48,429.07
2018,10,16,7,15,632.5,39.0,2.35,9.15,154.5,619.27,511.14
2018,10,16,7,30,711.0,45.0,2.4,9.9,204.0,718.02,589.82
2018,10,16,7,45,757.5,48.5,2.5,10.65,254.0,786.82,641.78
2018,10,16,8,0,804.0,52.0,2.6,11.4,304.0,855.25,690.79
2018,10,16,8,15,834.5,54.5,2.45,12.3,352.0,895.18,714.48
2018,10,16,8,30,865.0,57.0,2.3,13.2,400.0,943.35,742.79
2018,10,16,8,45,886.5,59.0,2.15,14.05,444.5,979.5,761.45
2018,10,16,9,0,908.0,61.0,2.0,14.9,489.0,1012.63,777.32
2018,10,16,9,15,922.5,63.0,1.95,15.7,528.0,1035.25,787.12
2018,10,16,9,30,937.0,65.0,1.9,16.5,567.0,1054.07,794.39
2018,10,16,9,45,946.5,66.5,1.8,17.3,599.5,1063.12,794.5
2018,10,16,10,0,956.0,68.0,1.7,18.1,632.0,1068.03,792.09
2018,10,16,10,15,963.5,69.0,1.7,18.75,658.0,1066.03,787.5
2018,10,16,10,30,971.0,70.0,1.7,19.4,684.0,1059.77,780.46
2018,10,16,10,45,976.0,70.5,1.75,20.05,702.5,1046.14,769.73
2018,10,16,11,0,981.0,71.0,1.8,20.7,721.0,1028.3,756.55
2018,10,16,11,15,983.5,72.0,1.85,21.25,731.5,1004.56,740.0
2018,10,16,11,30,986.0,73.0,1.9,21.8,742.0,976.81,720.98
2018,10,16,11,45,987.0,72.5,1.9,22.3,744.0,942.15,697.04
2018,10,16,12,0,988.0,72.0,1.9,22.8,746.0,903.88,670.8
2018,10,16,12,15,985.5,72.0,1.9,23.15,739.5,859.92,641.13
2018,10,16,12,30,983.0,72.0,1.9,23.5,733.0,812.94,609.29
2018,10,16,12,45,978.5,72.0,1.9,23.9,719.0,761.74,573.79
2018,10,16,13,0,974.0,72.0,1.9,24.3,705.0,708.13,533.85
2018,10,16,13,15,967.5,71.0,1.9,24.4,682.5,650.16,490.36
2018,10,16,13,30,961.0,70.0,1.9,24.5,660.0,590.51,444.27
2018,10,16,13,45,951.5,69.0,1.9,24.6,630.5,528.02,394.51
2018,10,16,14,0,942.0,68.0,1.9,24.7,601.0,464.72,342.42
2018,10,16,14,15,929.5,66.0,1.9,24.6,565.0,398.92,287.06
2018,10,16,14,30,917.0,64.0,1.9,24.5,529.0,333.27,230.45
2018,10,16,14,45,899.0,62.0,1.9,24.4,487.5,266.77,173.14
2018,10,16,15,0,881.0,60.0,1.9,24.3,446.0,201.65,119.11
2018,10,16,15,15,855.0,57.5,1.9,24.3,399.5,136.93,72.54
2018,10,16,15,30,829.0,55.0,1.9,24.3,353.0,75.11,43.53
2018,10,16,15,45,790.5,52.0,1.6,23.3,303.5,49.07,36.86
2018,10,16,16,0,752.0,49.0,1.3,22.3,254.0,45.98,34.37
2018,10,16,16,15,691.0,44.5,1.3,20.95,204.0,41.49,30.55
2018,10,16,16,30,630.0,40.0,1.3,19.6,154.0,37.09,26.62
2018,10,16,16,45,525.5,33.5,1.3,18.2,108.0,30.81,20.78
2018,10,16,17,0,421.0,27.0,1.3,16.8,62.0,24.77,13.56
2018,10,16,17,15,244.0,17.0,1.45,16.15,34.0,13.38,0.0
2018,10,16,17,30,67.0,7.0,1.6,15.5,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.7,14.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,15,85.0,7.5,1.1,7.2,10.0,0.0,0.0
2018,10,17,6,30,170.0,15.0,1.1,7.7,20.0,132.89,0.0
2018,10,17,6,45,331.0,25.0,1.1,8.15,58.5,327.47,231.49
2018,10,17,7,0,492.0,35.0,1.1,8.6,97.0,486.88,394.87
2018,10,17,7,15,574.5,41.0,1.1,9.25,144.5,572.91,467.91
2018,10,17,7,30,657.0,47.0,1.1,9.9,192.0,673.48,546.44
2018,10,17,7,45,707.0,51.0,1.1,10.5,241.0,744.66,598.54
2018,10,17,8,0,757.0,55.0,1.1,11.1,290.0,815.72,647.72
2018,10,17,8,15,790.0,58.5,1.0,11.95,337.5,869.2,679.87
2018,10,17,8,30,823.0,62.0,0.9,12.8,385.0,920.82,709.03
2018,10,17,8,45,846.5,64.0,0.8,13.65,429.0,946.83,719.65
2018,10,17,9,0,870.0,66.0,0.7,14.5,473.0,981.25,735.57
2018,10,17,9,15,886.0,68.0,0.7,15.35,511.5,1004.87,746.09
2018,10,17,9,30,902.0,70.0,0.7,16.2,550.0,1024.88,754.36
2018,10,17,9,45,913.5,72.0,0.75,17.05,583.0,1036.45,758.53
2018,10,17,10,0,925.0,74.0,0.8,17.9,616.0,1043.99,760.41
2018,10,17,10,15,933.0,75.0,0.8,18.65,641.5,1042.58,756.01
2018,10,17,10,30,941.0,76.0,0.8,19.4,667.0,1037.03,749.37
2018,10,17,10,45,947.0,76.5,0.8,20.15,685.5,1024.72,738.8
2018,10,17,11,0,953.0,77.0,0.8,20.9,704.0,1008.29,725.97
2018,10,17,11,15,956.5,77.5,0.75,21.55,714.5,985.43,708.59
2018,10,17,11,30,960.0,78.0,0.7,22.2,725.0,958.65,689.04
2018,10,17,11,45,961.0,78.0,0.6,22.85,727.5,925.3,664.56
2018,10,17,12,0,962.0,78.0,0.5,23.5,730.0,888.41,638.13
2018,10,17,12,15,960.5,77.5,0.4,23.75,724.0,845.62,609.11
2018,10,17,12,30,959.0,77.0,0.3,24.0,718.0,799.82,578.28
2018,10,17,12,45,955.0,77.0,0.15,24.3,704.0,749.99,543.44
2018,10,17,13,0,951.0,77.0,0.0,24.6,690.0,697.77,505.71
2018,10,17,13,15,945.0,76.0,0.15,24.75,668.5,641.21,466.85
2018,10,17,13,30,939.0,75.0,0.3,24.9,647.0,582.99,425.78
2018,10,17,13,45,929.5,74.0,0.45,25.0,618.0,521.67,380.62
2018,10,17,14,0,920.0,73.0,0.6,25.1,589.0,459.58,332.52
2018,10,17,14,15,906.5,71.0,0.75,25.0,553.0,394.68,280.31
2018,10,17,14,30,893.0,69.0,0.9,24.9,517.0,330.08,226.36
2018,10,17,14,45,874.0,67.0,1.05,24.8,476.0,264.77,171.29
2018,10,17,15,0,855.0,65.0,1.2,24.7,435.0,200.97,119.13
2018,10,17,15,15,828.0,62.0,1.2,24.7,389.0,133.26,70.43
2018,10,17,15,30,801.0,59.0,1.2,24.7,343.0,72.22,41.6
2018,10,17,15,45,761.0,55.5,1.2,23.65,294.0,51.39,38.8
2018,10,17,16,0,721.0,52.0,1.2,22.6,245.0,48.03,36.09
2018,10,17,16,15,658.5,46.5,1.2,21.25,195.5,42.83,31.66
2018,10,17,16,30,596.0,41.0,1.2,19.9,146.0,37.7,27.07
2018,10,17,16,45,487.5,34.0,1.2,18.55,101.5,28.58,18.77
2018,10,17,17,0,379.0,27.0,1.2,17.2,57.0,22.64,11.24
2018,10,17,17,15,205.5,15.5,1.3,16.45,30.0,12.2,0.0
2018,10,17,17,30,32.0,4.0,1.4,15.7,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,15.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,18,6,15,78.5,7.5,1.1,7.55,9.5,0.0,0.0
2018,10,18,6,30,157.0,15.0,1.1,8.1,19.0,123.74,0.0
2018,10,18,6,45,306.0,25.0,1.1,8.65,55.0,306.52,207.6
2018,10,18,7,0,455.0,35.0,1.1,9.2,91.0,457.67,370.71
2018,10,18,7,15,547.5,41.0,1.05,9.85,138.5,559.42,456.08
2018,10,18,7,30,640.0,47.0,1.0,10.5,186.0,658.77,533.2
2018,10,18,7,45,691.0,51.5,0.95,11.15,235.0,730.99,585.42
2018,10,18,8,0,742.0,56.0,0.9,11.8,284.0,803.21,634.47
2018,10,18,8,15,776.0,60.0,0.75,12.45,331.5,857.96,666.79
2018,10,18,8,30,810.0,64.0,0.6,13.1,379.0,910.92,695.91
2018,10,18,8,45,833.5,66.5,0.4,13.75,422.5,949.08,712.43
2018,10,18,9,0,857.0,69.0,0.2,14.4,466.0,972.24,718.78
2018,10,18,9,15,873.5,71.0,0.25,15.25,504.5,996.1,730.5
2018,10,18,9,30,890.0,73.0,0.3,16.1,543.0,1016.42,739.96
2018,10,18,9,45,901.5,74.5,0.35,16.9,575.0,1027.21,743.73
2018,10,18,10,0,913.0,76.0,0.4,17.7,607.0,1034.04,745.37
2018,10,18,10,15,921.5,77.5,0.5,18.4,633.0,1033.77,744.38
2018,10,18,10,30,930.0,79.0,0.6,19.1,659.0,1029.38,741.11
2018,10,18,10,45,935.5,79.5,0.7,19.8,677.0,1016.67,732.83
2018,10,18,11,0,941.0,80.0,0.8,20.5,695.0,999.91,722.18
2018,10,18,11,15,944.5,80.0,0.85,21.2,705.0,976.68,706.48
2018,10,18,11,30,948.0,80.0,0.9,21.9,715.0,949.6,688.48
2018,10,18,11,45,950.0,80.0,0.9,22.55,718.0,917.46,666.52
2018,10,18,12,0,952.0,80.0,0.9,23.2,721.0,881.75,642.39
2018,10,18,12,15,950.5,80.0,0.85,23.55,715.0,839.86,614.17
2018,10,18,12,30,949.0,80.0,0.8,23.9,709.0,794.97,584.0
2018,10,18,12,45,945.0,79.5,0.75,24.25,695.0,745.04,549.58
2018,10,18,13,0,941.0,79.0,0.7,24.6,681.0,692.77,511.45
2018,10,18,13,15,934.5,78.0,0.6,24.7,659.5,636.42,469.46
2018,10,18,13,30,928.0,77.0,0.5,24.8,638.0,578.48,425.25
2018,10,18,13,45,919.0,75.5,0.45,24.85,609.0,517.55,378.15
2018,10,18,14,0,910.0,74.0,0.4,24.9,580.0,455.84,328.88
2018,10,18,14,15,896.5,72.0,0.45,24.8,544.5,391.56,276.97
2018,10,18,14,30,883.0,70.0,0.5,24.7,509.0,327.59,223.67
2018,10,18,14,45,863.5,68.0,0.6,24.6,468.0,262.82,169.51
2018,10,18,15,0,844.0,66.0,0.7,24.5,427.0,196.27,115.6
2018,10,18,15,15,816.5,62.5,0.7,24.5,381.0,132.3,70.07
2018,10,18,15,30,789.0,59.0,0.7,24.5,335.0,71.65,41.41
2018,10,18,15,45,748.5,55.5,0.75,23.65,286.5,51.22,38.66
2018,10,18,16,0,708.0,52.0,0.8,22.8,238.0,47.88,35.93
2018,10,18,16,15,644.5,47.0,0.85,21.55,189.5,43.13,31.85
2018,10,18,16,30,581.0,42.0,0.9,20.3,141.0,38.48,27.65
2018,10,18,16,45,472.0,34.0,1.0,19.05,97.0,28.53,18.59
2018,10,18,17,0,363.0,26.0,1.1,17.8,53.0,21.79,9.74
2018,10,18,17,15,196.0,15.0,1.15,17.05,28.0,11.8,0.0
2018,10,18,17,30,29.0,4.0,1.2,16.3,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,15.5,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,19,6,15,73.5,7.0,1.0,8.45,9.0,0.0,0.0
2018,10,19,6,30,147.0,14.0,1.0,8.9,18.0,115.92,0.0
2018,10,19,6,45,302.5,24.0,0.95,9.35,53.5,301.05,191.99
2018,10,19,7,0,458.0,34.0,0.9,9.8,89.0,459.27,368.99
2018,10,19,7,15,544.0,40.5,0.9,10.45,135.5,556.22,450.95
2018,10,19,7,30,630.0,47.0,0.9,11.1,182.0,650.13,524.33
2018,10,19,7,45,683.0,52.0,0.9,11.75,231.0,724.51,578.81
2018,10,19,8,0,736.0,57.0,0.9,12.4,280.0,799.04,630.24
2018,10,19,8,15,771.0,60.0,0.9,13.35,327.0,853.23,664.13
2018,10,19,8,30,806.0,63.0,0.9,14.3,374.0,905.62,695.43
2018,10,19,8,45,830.5,66.0,0.9,15.2,418.0,945.33,717.19
2018,10,19,9,0,855.0,69.0,0.9,16.1,462.0,970.12,728.68
2018,10,19,9,15,871.5,71.0,1.0,17.0,500.0,993.89,741.53
2018,10,19,9,30,888.0,73.0,1.1,17.9,538.0,1014.14,752.0
2018,10,19,9,45,899.5,75.0,1.2,18.85,570.5,1025.51,756.64
2018,10,19,10,0,911.0,77.0,1.3,19.8,603.0,1032.93,758.93
2018,10,19,10,15,919.5,78.0,1.4,20.65,628.5,1031.98,756.28
2018,10,19,10,30,928.0,79.0,1.5,21.5,654.0,1026.94,751.24
2018,10,19,10,45,933.5,80.0,1.55,22.4,672.0,1014.83,740.91
2018,10,19,11,0,939.0,81.0,1.6,23.3,690.0,998.66,728.24
2018,10,19,11,15,942.0,81.0,1.55,23.8,700.0,974.97,710.63
2018,10,19,11,30,945.0,81.0,1.5,24.3,710.0,947.48,690.85
2018,10,19,11,45,945.5,82.0,1.5,24.75,712.5,915.23,668.97
2018,10,19,12,0,946.0,83.0,1.5,25.2,715.0,879.49,644.89
2018,10,19,12,15,943.0,83.0,1.45,25.45,708.5,836.6,616.0
2018,10,19,12,30,940.0,83.0,1.4,25.7,702.0,790.87,585.18
2018,10,19,12,45,934.0,83.0,1.35,25.9,687.5,740.43,550.19
2018,10,19,13,0,928.0,83.0,1.3,26.1,673.0,687.86,511.71
2018,10,19,13,15,921.0,82.0,1.3,26.15,651.0,631.84,470.53
2018,10,19,13,30,914.0,81.0,1.3,26.2,629.0,574.31,426.92
2018,10,19,13,45,904.0,79.5,1.25,26.25,600.0,513.64,379.26
2018,10,19,14,0,894.0,78.0,1.2,26.3,571.0,452.34,329.56
2018,10,19,14,15,879.5,76.0,1.15,26.15,535.5,388.61,276.85
2018,10,19,14,30,865.0,74.0,1.1,26.0,500.0,325.35,223.26
2018,10,19,14,45,845.5,71.5,1.05,25.9,459.0,258.76,167.09
2018,10,19,15,0,826.0,69.0,1.0,25.8,418.0,195.56,115.54
2018,10,19,15,15,797.0,65.5,1.0,25.8,372.5,132.6,70.85
2018,10,19,15,30,768.0,62.0,1.0,25.8,327.0,73.17,42.82
2018,10,19,15,45,726.0,58.0,0.85,24.8,279.0,52.91,39.91
2018,10,19,16,0,684.0,54.0,0.7,23.8,231.0,49.26,36.94
2018,10,19,16,15,619.0,48.0,0.8,22.75,182.5,43.76,32.2
2018,10,19,16,30,554.0,42.0,0.9,21.7,134.0,35.28,24.69
2018,10,19,16,45,441.0,34.0,0.95,20.65,91.5,28.4,18.24
2018,10,19,17,0,328.0,26.0,1.0,19.6,49.0,21.74,8.47
2018,10,19,17,15,176.0,14.5,1.05,18.85,25.5,11.41,0.0
2018,10,19,17,30,24.0,3.0,1.1,18.1,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,17.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,20,6,15,65.5,6.5,1.15,7.95,8.0,0.0,0.0
2018,10,20,6,30,131.0,13.0,1.2,8.5,16.0,103.79,0.0
2018,10,20,6,45,282.0,24.0,1.25,9.0,50.5,283.37,167.98
2018,10,20,7,0,433.0,35.0,1.3,9.5,85.0,440.61,355.7
2018,10,20,7,15,521.5,42.0,1.3,10.15,131.0,539.8,441.37
2018,10,20,7,30,610.0,49.0,1.3,10.8,177.0,643.67,523.76
2018,10,20,7,45,665.0,54.0,1.35,11.45,225.5,710.68,574.38
2018,10,20,8,0,720.0,59.0,1.4,12.1,274.0,786.7,628.89
2018,10,20,8,15,756.0,62.5,1.25,13.0,321.0,842.21,662.92
2018,10,20,8,30,792.0,66.0,1.1,13.9,368.0,895.97,693.68
2018,10,20,8,45,817.5,68.5,0.95,14.75,411.5,935.75,713.29
2018,10,20,9,0,843.0,71.0,0.8,15.6,455.0,972.63,729.97
2018,10,20,9,15,861.0,72.5,0.65,16.7,493.0,985.06,729.32
2018,10,20,9,30,879.0,74.0,0.5,17.8,531.0,1006.02,734.21
2018,10,20,9,45,892.5,75.5,0.4,18.85,563.5,1018.7,734.89
2018,10,20,10,0,906.0,77.0,0.3,19.9,596.0,1027.47,733.38
2018,10,20,10,15,914.5,78.5,0.4,20.8,621.5,1027.15,731.7
2018,10,20,10,30,923.0,80.0,0.5,21.7,647.0,1022.74,727.9
2018,10,20,10,45,929.0,80.5,0.6,22.55,665.0,1010.54,719.66
2018,10,20,11,0,935.0,81.0,0.7,23.4,683.0,994.31,709.11
2018,10,20,11,15,939.0,81.0,0.8,24.1,693.5,971.64,695.01
2018,10,20,11,30,943.0,81.0,0.9,24.8,704.0,945.11,678.5
2018,10,20,11,45,944.0,81.0,1.05,25.55,706.0,912.23,658.56
2018,10,20,12,0,945.0,81.0,1.2,26.3,708.0,875.89,636.05
2018,10,20,12,15,943.5,80.5,1.3,26.5,702.0,833.73,610.02
2018,10,20,12,30,942.0,80.0,1.4,26.7,696.0,788.63,581.63
2018,10,20,12,45,938.5,79.5,1.45,26.95,682.5,739.4,548.5
2018,10,20,13,0,935.0,79.0,1.5,27.2,669.0,687.81,511.43
2018,10,20,13,15,929.0,78.0,1.6,27.2,647.5,632.12,471.13
2018,10,20,13,30,923.0,77.0,1.7,27.2,626.0,574.81,428.06
